Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,22,6,45,62.0,7.5,2.8,4.0,9.5,0.0,0.0
2018,2,22,7,0,124.0,15.0,3.0,4.5,19.0,30.58,0.0
2018,2,22,7,15,293.5,26.5,3.2,5.0,58.0,92.01,48.77
2018,2,22,7,30,463.0,38.0,3.4,5.5,97.0,166.98,119.44
2018,2,22,7,45,553.0,45.0,3.6,6.05,145.5,231.32,178.75
2018,2,22,8,0,643.0,52.0,3.8,6.6,194.0,305.41,246.42
2018,2,22,8,15,697.5,56.5,3.85,7.2,244.0,369.38,305.2
2018,2,22,8,30,752.0,61.0,3.9,7.8,294.0,439.54,367.39
2018,2,22,8,45,788.5,64.0,3.95,8.4,342.0,502.52,421.79
2018,2,22,9,0,825.0,67.0,4.0,9.0,390.0,567.2,475.66
2018,2,22,9,15,849.5,69.5,3.95,9.4,434.5,625.06,522.44
2018,2,22,9,30,874.0,72.0,3.9,9.8,479.0,682.68,567.51
2018,2,22,9,45,891.5,74.5,3.9,10.25,518.5,729.85,601.31
2018,2,22,10,0,909.0,77.0,3.9,10.7,558.0,779.93,636.71
2018,2,22,10,15,920.0,78.5,4.0,11.0,590.0,821.9,666.27
2018,2,22,10,30,931.0,80.0,4.1,11.3,622.0,861.34,693.74
2018,2,22,10,45,938.0,81.0,4.2,11.55,646.5,894.02,716.29
2018,2,22,11,0,945.0,82.0,4.3,11.8,671.0,923.51,736.71
2018,2,22,11,15,949.5,83.5,4.5,11.85,689.0,948.0,754.98
2018,2,22,11,30,954.0,85.0,4.7,11.9,707.0,968.87,770.78
2018,2,22,11,45,935.5,92.0,4.85,12.0,709.0,971.38,772.9
2018,2,22,12,0,917.0,99.0,5.0,12.1,711.0,969.64,772.19
2018,2,22,12,15,752.5,139.0,5.15,11.95,642.0,879.18,707.14
2018,2,22,12,30,588.0,179.0,5.3,11.8,573.0,771.64,628.02
2018,2,22,12,45,388.0,218.5,5.45,11.7,477.5,622.54,510.06
2018,2,22,13,0,188.0,258.0,5.6,11.6,382.0,452.27,371.35
2018,2,22,13,15,131.0,194.5,5.7,11.4,280.0,326.97,270.5
2018,2,22,13,30,74.0,131.0,5.8,11.2,178.0,204.38,168.88
2018,2,22,13,45,56.5,141.5,5.85,11.0,176.5,189.44,156.13
2018,2,22,14,0,39.0,152.0,5.9,10.8,175.0,184.51,151.54
2018,2,22,14,15,287.5,163.0,5.9,10.6,322.0,417.42,351.58
2018,2,22,14,30,536.0,174.0,5.9,10.4,469.0,626.26,523.8
2018,2,22,14,45,329.5,172.0,5.9,10.2,349.5,438.77,369.3
2018,2,22,15,0,123.0,170.0,5.9,10.0,230.0,268.39,224.91
2018,2,22,15,15,331.5,143.0,5.9,10.0,286.5,390.77,331.18
2018,2,22,15,30,540.0,116.0,5.9,10.0,343.0,477.35,404.42
2018,2,22,15,45,373.5,118.0,5.65,9.55,267.0,353.87,299.71
2018,2,22,16,0,207.0,120.0,5.4,9.1,191.0,242.13,203.9
2018,2,22,16,15,343.0,96.5,5.15,8.65,193.0,275.39,231.08
2018,2,22,16,30,479.0,73.0,4.9,8.2,195.0,288.03,237.6
2018,2,22,16,45,452.5,62.5,4.65,7.8,158.0,238.53,191.02
2018,2,22,17,0,426.0,52.0,4.4,7.4,121.0,191.38,145.76
2018,2,22,17,15,309.0,40.0,4.25,7.1,81.0,124.21,86.3
2018,2,22,17,30,192.0,28.0,4.1,6.8,41.0,68.34,24.06
2018,2,22,17,45,100.5,15.0,4.0,6.5,21.5,25.86,0.0
2018,2,22,18,0,9.0,2.0,3.9,6.2,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.7,5.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,23,6,45,106.0,8.5,1.75,0.4,12.5,0.0,0.0
2018,2,23,7,0,212.0,17.0,1.9,1.1,25.0,44.44,0.0
2018,2,23,7,15,368.5,27.0,2.3,1.9,65.5,108.33,61.67
2018,2,23,7,30,525.0,37.0,2.7,2.7,106.0,182.62,132.22
2018,2,23,7,45,606.5,43.0,3.1,3.45,155.0,245.49,191.39
2018,2,23,8,0,688.0,49.0,3.5,4.2,204.0,318.78,259.3
2018,2,23,8,15,737.5,53.5,3.85,4.8,255.0,384.83,320.7
2018,2,23,8,30,787.0,58.0,4.2,5.4,306.0,454.81,383.92
2018,2,23,8,45,820.0,62.0,4.55,6.0,355.0,518.92,440.6
2018,2,23,9,0,853.0,66.0,4.9,6.6,404.0,584.36,496.71
2018,2,23,9,15,874.5,69.0,4.85,7.1,448.5,642.29,544.09
2018,2,23,9,30,896.0,72.0,4.8,7.6,493.0,695.26,585.81
2018,2,23,9,45,911.0,74.5,4.8,8.05,532.5,746.0,623.0
2018,2,23,10,0,926.0,77.0,4.8,8.5,572.0,794.99,658.19
2018,2,23,10,15,937.5,79.0,4.75,8.85,605.0,838.56,688.65
2018,2,23,10,30,949.0,81.0,4.7,9.2,638.0,879.57,716.77
2018,2,23,10,45,957.0,82.5,4.7,9.55,664.0,914.21,740.2
2018,2,23,11,0,965.0,84.0,4.7,9.9,690.0,945.62,761.14
2018,2,23,11,15,970.5,84.5,4.7,10.15,708.0,970.21,777.32
2018,2,23,11,30,976.0,85.0,4.7,10.4,726.0,991.13,790.91
2018,2,23,11,45,979.0,85.5,4.7,10.6,736.0,1005.96,800.35
2018,2,23,12,0,982.0,86.0,4.7,10.8,746.0,1016.83,807.11
2018,2,23,12,15,980.5,87.0,4.65,10.95,747.5,1020.08,808.28
2018,2,23,12,30,979.0,88.0,4.6,11.1,749.0,1019.25,806.76
2018,2,23,12,45,974.5,89.0,4.55,11.25,741.5,1011.61,800.56
2018,2,23,13,0,970.0,90.0,4.5,11.4,734.0,1000.0,791.77
2018,2,23,13,15,966.0,89.0,4.4,11.45,719.0,982.63,778.88
2018,2,23,13,30,962.0,88.0,4.3,11.5,704.0,961.48,763.46
2018,2,23,13,45,955.0,87.0,4.2,11.55,681.0,934.09,743.68
2018,2,23,14,0,948.0,86.0,4.1,11.6,658.0,903.31,721.86
2018,2,23,14,15,937.0,84.5,4.0,11.5,627.5,865.5,695.29
2018,2,23,14,30,926.0,83.0,3.9,11.4,597.0,824.95,666.6
2018,2,23,14,45,910.5,81.0,3.75,11.35,559.5,777.96,632.54
2018,2,23,15,0,895.0,79.0,3.6,11.3,522.0,733.82,600.37
2018,2,23,15,15,874.0,76.5,3.6,11.3,479.0,678.6,559.0
2018,2,23,15,30,853.0,74.0,3.6,11.3,436.0,622.55,514.53
2018,2,23,15,45,821.0,70.0,3.05,10.7,387.5,558.04,461.56
2018,2,23,16,0,789.0,66.0,2.5,10.1,339.0,494.5,407.88
2018,2,23,16,15,744.5,61.5,2.2,9.0,288.5,425.97,349.9
2018,2,23,16,30,700.0,57.0,1.9,7.9,238.0,360.53,292.42
2018,2,23,16,45,632.0,50.5,1.6,6.85,188.0,289.84,229.15
2018,2,23,17,0,564.0,44.0,1.3,5.8,138.0,224.46,169.35
2018,2,23,17,15,420.5,35.5,1.35,5.35,92.5,146.49,101.32
2018,2,23,17,30,277.0,27.0,1.4,4.9,47.0,82.71,34.32
2018,2,23,17,45,149.5,15.0,1.45,4.4,24.5,31.61,0.0
2018,2,23,18,0,22.0,3.0,1.5,3.9,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.5,3.75,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.85,2.5,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,3.4,26.0,39.59,0.0
2018,2,24,7,15,292.5,31.5,2.2,4.3,64.0,99.0,59.39
2018,2,24,7,30,433.0,43.0,2.5,5.2,102.0,166.2,120.94
2018,2,24,7,45,475.0,53.0,2.75,6.1,142.0,217.44,169.53
2018,2,24,8,0,517.0,63.0,3.0,7.0,182.0,273.01,221.19
2018,2,24,8,15,420.0,88.5,3.1,7.6,199.5,286.76,237.88
2018,2,24,8,30,323.0,114.0,3.2,8.2,217.0,284.32,238.42
2018,2,24,8,45,426.5,116.5,3.25,8.8,274.5,367.86,309.4
2018,2,24,9,0,530.0,119.0,3.3,9.4,332.0,453.59,380.54
2018,2,24,9,15,511.5,137.5,3.4,9.9,361.0,488.49,408.23
2018,2,24,9,30,493.0,156.0,3.5,10.4,390.0,520.25,432.71
2018,2,24,9,45,672.0,124.5,3.55,10.9,471.0,640.83,529.32
2018,2,24,10,0,851.0,93.0,3.6,11.4,552.0,764.42,622.3
2018,2,24,10,15,849.5,99.5,3.7,11.8,580.0,800.81,646.88
2018,2,24,10,30,848.0,106.0,3.8,12.2,608.0,834.03,669.55
2018,2,24,10,45,853.0,109.5,3.9,12.55,632.0,866.11,691.41
2018,2,24,11,0,858.0,113.0,4.0,12.9,656.0,895.15,710.97
2018,2,24,11,15,812.5,130.0,4.1,13.05,655.5,890.92,707.04
2018,2,24,11,30,767.0,147.0,4.2,13.2,655.0,887.05,703.72
2018,2,24,11,45,675.5,180.0,4.3,13.3,632.0,849.19,676.25
2018,2,24,12,0,584.0,213.0,4.4,13.4,609.0,800.58,639.94
2018,2,24,12,15,568.0,220.0,4.45,13.45,605.5,795.73,636.27
2018,2,24,12,30,552.0,227.0,4.5,13.5,602.0,788.28,630.47
2018,2,24,12,45,529.0,233.5,4.6,13.5,590.0,771.35,617.99
2018,2,24,13,0,506.0,240.0,4.7,13.5,578.0,752.3,603.94
2018,2,24,13,15,476.0,241.5,4.7,13.45,554.5,719.58,579.24
2018,2,24,13,30,446.0,243.0,4.7,13.4,531.0,685.63,553.52
2018,2,24,13,45,421.5,240.0,4.75,13.4,504.5,650.7,527.22
2018,2,24,14,0,397.0,237.0,4.8,13.4,478.0,602.93,491.06
2018,2,24,14,15,420.0,220.0,4.75,13.3,464.5,602.66,492.02
2018,2,24,14,30,443.0,203.0,4.7,13.2,451.0,587.19,481.19
2018,2,24,14,45,471.0,183.0,4.7,13.1,431.5,569.0,468.39
2018,2,24,15,0,499.0,163.0,4.7,13.0,412.0,547.07,452.31
2018,2,24,15,15,580.0,129.5,4.7,13.0,395.5,545.99,452.9
2018,2,24,15,30,661.0,96.0,4.7,13.0,379.0,531.85,442.28
2018,2,24,15,45,638.5,88.5,4.4,12.5,337.5,477.61,397.36
2018,2,24,16,0,616.0,81.0,4.1,12.0,296.0,423.94,351.88
2018,2,24,16,15,562.5,74.5,3.7,11.3,249.0,357.78,295.2
2018,2,24,16,30,509.0,68.0,3.3,10.6,202.0,296.17,241.04
2018,2,24,16,45,454.0,58.5,2.95,9.85,159.5,235.86,187.03
2018,2,24,17,0,399.0,49.0,2.6,9.1,117.0,181.22,137.24
2018,2,24,17,15,309.5,38.5,2.55,8.65,80.5,123.49,85.98
2018,2,24,17,30,220.0,28.0,2.5,8.2,44.0,74.19,34.14
2018,2,24,17,45,116.5,15.0,2.5,7.7,23.0,27.85,0.0
2018,2,24,18,0,13.0,2.0,2.5,7.2,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.45,6.95,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.0,1.35,2.25,14.0,9.53,0.0
2018,2,25,7,0,181.0,20.0,1.4,3.0,28.0,48.02,0.0
2018,2,25,7,15,328.0,31.5,1.4,3.75,69.0,106.69,66.01
2018,2,25,7,30,475.0,43.0,1.4,4.5,110.0,178.01,129.97
2018,2,25,7,45,558.5,50.0,1.45,5.3,159.0,241.89,188.16
2018,2,25,8,0,642.0,57.0,1.5,6.1,208.0,314.71,253.49
2018,2,25,8,15,694.5,62.0,1.6,6.95,258.5,380.38,312.01
2018,2,25,8,30,747.0,67.0,1.7,7.8,309.0,448.94,370.96
2018,2,25,8,45,782.5,70.0,1.8,8.7,357.5,511.59,423.07
2018,2,25,9,0,818.0,73.0,1.9,9.6,406.0,575.82,474.46
2018,2,25,9,15,842.5,76.0,1.95,10.35,450.5,634.25,519.51
2018,2,25,9,30,867.0,79.0,2.0,11.1,495.0,692.44,562.82
2018,2,25,9,45,884.5,80.0,2.1,11.85,533.5,742.66,597.36
2018,2,25,10,0,902.0,81.0,2.2,12.6,572.0,785.98,626.31
2018,2,25,10,15,915.0,82.5,2.15,13.05,605.0,829.41,654.43
2018,2,25,10,30,928.0,84.0,2.1,13.5,638.0,870.43,680.32
2018,2,25,10,45,937.0,85.0,2.05,13.95,664.0,904.78,701.17
2018,2,25,11,0,946.0,86.0,2.0,14.4,690.0,936.02,719.66
2018,2,25,11,15,952.0,86.5,2.05,14.65,708.0,960.68,735.25
2018,2,25,11,30,958.0,87.0,2.1,14.9,726.0,981.75,748.52
2018,2,25,11,45,961.5,87.5,2.1,15.2,736.0,996.78,757.1
2018,2,25,12,0,965.0,88.0,2.1,15.5,746.0,1007.93,763.24
2018,2,25,12,15,964.0,88.5,2.25,15.7,747.0,1010.92,766.21
2018,2,25,12,30,963.0,89.0,2.4,15.9,748.0,1009.89,766.65
2018,2,25,12,45,959.0,89.5,2.5,16.05,740.5,1002.08,762.25
2018,2,25,13,0,955.0,90.0,2.6,16.2,733.0,990.36,755.35
2018,2,25,13,15,951.5,89.0,2.7,16.2,718.0,973.52,745.47
2018,2,25,13,30,948.0,88.0,2.8,16.2,703.0,952.94,733.08
2018,2,25,13,45,941.5,86.5,2.95,16.25,680.0,925.53,716.21
2018,2,25,14,0,935.0,85.0,3.1,16.3,657.0,894.78,696.84
2018,2,25,14,15,925.0,83.5,3.2,16.1,627.0,857.99,673.26
2018,2,25,14,30,915.0,82.0,3.3,15.9,597.0,818.43,647.39
2018,2,25,14,45,900.5,79.5,3.4,15.75,560.0,771.81,615.82
2018,2,25,15,0,886.0,77.0,3.5,15.6,523.0,723.25,582.26
2018,2,25,15,15,865.0,74.5,3.5,15.6,480.0,672.95,545.52
2018,2,25,15,30,844.0,72.0,3.5,15.6,437.0,617.14,501.99
2018,2,25,15,45,814.0,69.0,3.5,14.7,390.0,555.14,453.88
2018,2,25,16,0,784.0,66.0,3.5,13.8,343.0,493.92,404.48
2018,2,25,16,15,690.5,62.5,3.3,12.8,280.5,403.55,329.73
2018,2,25,16,30,597.0,59.0,3.1,11.8,218.0,323.16,261.2
2018,2,25,16,45,465.0,48.5,2.9,10.8,157.0,229.25,180.91
2018,2,25,17,0,333.0,38.0,2.7,9.8,96.0,149.97,112.91
2018,2,25,17,15,166.5,22.0,2.85,9.35,51.0,71.2,48.03
2018,2,25,17,30,0.0,6.0,3.0,8.9,6.0,5.55,0.0
2018,2,25,17,45,0.0,3.0,3.15,8.45,3.0,2.86,0.0
2018,2,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,8.25,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.5,8.3,3.0,2.77,0.0
2018,2,26,7,15,0.0,6.0,3.6,8.4,6.0,5.55,0.0
2018,2,26,7,30,0.0,9.0,3.7,8.5,9.0,8.33,1.45
2018,2,26,7,45,0.0,10.5,3.75,8.55,10.5,9.72,2.78
2018,2,26,8,0,0.0,12.0,3.8,8.6,12.0,11.11,4.07
2018,2,26,8,15,0.0,14.0,3.85,8.75,14.0,12.97,5.72
2018,2,26,8,30,0.0,16.0,3.9,8.9,16.0,14.83,7.35
2018,2,26,8,45,0.0,31.0,4.0,9.05,31.0,28.77,19.49
2018,2,26,9,0,0.0,46.0,4.1,9.2,46.0,42.74,31.55
2018,2,26,9,15,9.5,92.0,4.15,9.5,96.5,92.23,74.2
2018,2,26,9,30,19.0,138.0,4.2,9.8,147.0,144.76,118.71
2018,2,26,9,45,38.0,159.0,4.2,10.1,179.0,187.11,154.33
2018,2,26,10,0,57.0,180.0,4.2,10.4,211.0,225.31,186.11
2018,2,26,10,15,122.5,207.0,4.15,10.6,279.0,319.45,264.62
2018,2,26,10,30,188.0,234.0,4.1,10.8,347.0,407.76,336.57
2018,2,26,10,45,333.5,233.5,4.05,10.95,444.0,549.44,451.06
2018,2,26,11,0,479.0,233.0,4.0,11.1,541.0,698.63,566.99
2018,2,26,11,15,464.0,244.5,3.95,11.3,549.0,708.13,571.69
2018,2,26,11,30,449.0,256.0,3.9,11.5,557.0,715.07,575.34
2018,2,26,11,45,426.0,258.5,3.8,11.65,547.5,702.35,564.33
2018,2,26,12,0,403.0,261.0,3.7,11.8,538.0,687.22,551.7
2018,2,26,12,15,400.5,263.5,3.65,11.9,539.0,689.16,552.69
2018,2,26,12,30,398.0,266.0,3.6,12.0,540.0,689.21,552.21
2018,2,26,12,45,580.5,211.0,3.55,12.05,606.5,796.01,636.43
2018,2,26,13,0,763.0,156.0,3.5,12.1,673.0,903.48,714.6
2018,2,26,13,15,837.0,128.0,3.4,12.05,684.5,923.68,728.15
2018,2,26,13,30,911.0,100.0,3.3,12.0,696.0,935.66,736.63
2018,2,26,13,45,831.0,120.0,3.25,12.0,649.5,876.51,694.66
2018,2,26,14,0,751.0,140.0,3.2,12.0,603.0,814.13,650.44
2018,2,26,14,15,589.5,170.0,3.15,11.85,523.0,692.14,560.07
2018,2,26,14,30,428.0,200.0,3.1,11.7,443.0,573.24,467.48
2018,2,26,14,45,397.5,197.0,3.1,11.55,411.5,530.33,434.94
2018,2,26,15,0,367.0,194.0,3.1,11.4,380.0,478.18,394.35
2018,2,26,15,15,419.0,166.0,3.1,11.4,362.0,475.62,393.62
2018,2,26,15,30,471.0,138.0,3.1,11.4,344.0,457.01,379.46
2018,2,26,15,45,369.0,135.0,3.15,10.75,285.5,371.22,309.48
2018,2,26,16,0,267.0,132.0,3.2,10.1,227.0,286.97,239.55
2018,2,26,16,15,289.5,113.0,3.1,9.6,202.5,262.16,218.12
2018,2,26,16,30,312.0,94.0,3.0,9.1,178.0,240.69,197.96
2018,2,26,16,45,263.0,78.5,2.85,8.6,139.5,182.12,146.35
2018,2,26,17,0,214.0,63.0,2.7,8.1,101.0,135.24,104.46
2018,2,26,17,15,167.0,46.0,2.65,7.7,70.0,92.84,66.54
2018,2,26,17,30,120.0,29.0,2.6,7.3,39.0,55.35,29.41
2018,2,26,17,45,68.0,16.0,2.5,6.95,21.0,23.25,0.0
2018,2,26,18,0,16.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,2.3,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,4.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.05,1.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.9,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,6,45,144.5,11.5,3.6,2.2,19.0,22.95,0.0
2018,2,27,7,0,289.0,23.0,3.9,2.7,38.0,67.71,0.0
2018,2,27,7,15,431.5,31.0,4.1,3.3,81.5,128.54,82.69
2018,2,27,7,30,574.0,39.0,4.3,3.9,125.0,200.51,147.79
2018,2,27,7,45,648.0,44.5,4.5,4.55,176.0,266.07,209.62
2018,2,27,8,0,722.0,50.0,4.7,5.2,227.0,339.21,277.71
2018,2,27,8,15,767.0,54.5,4.7,5.9,278.5,405.75,339.05
2018,2,27,8,30,812.0,59.0,4.7,6.6,330.0,475.71,401.17
2018,2,27,8,45,841.5,62.0,4.75,7.25,379.0,538.48,455.48
2018,2,27,9,0,871.0,65.0,4.8,7.9,428.0,598.71,505.92
2018,2,27,9,15,891.5,68.0,4.7,8.45,473.0,656.64,552.36
2018,2,27,9,30,912.0,71.0,4.6,9.0,518.0,713.87,595.6
2018,2,27,9,45,926.5,73.5,4.5,9.55,557.5,765.1,631.72
2018,2,27,10,0,941.0,76.0,4.4,10.1,597.0,814.46,665.6
2018,2,27,10,15,951.5,77.5,4.4,10.5,630.0,857.28,694.99
2018,2,27,10,30,962.0,79.0,4.4,10.9,663.0,897.4,722.05
2018,2,27,10,45,969.0,81.0,4.4,11.3,689.0,932.15,744.94
2018,2,27,11,0,976.0,83.0,4.4,11.7,715.0,963.56,765.28
2018,2,27,11,15,980.5,84.0,4.4,11.95,733.0,988.02,781.02
2018,2,27,11,30,985.0,85.0,4.4,12.2,751.0,1008.72,794.15
2018,2,27,11,45,987.0,85.5,4.35,12.5,760.5,1022.62,801.91
2018,2,27,12,0,989.0,86.0,4.3,12.8,770.0,1032.49,806.98
2018,2,27,12,15,987.5,87.5,4.25,12.95,771.5,1036.17,808.33
2018,2,27,12,30,986.0,89.0,4.2,13.1,773.0,1035.72,807.28
2018,2,27,12,45,981.5,89.5,4.15,13.25,765.0,1027.2,800.75
2018,2,27,13,0,977.0,90.0,4.1,13.4,757.0,1014.69,791.65
2018,2,27,13,15,972.5,89.5,3.95,13.45,741.5,997.1,778.8
2018,2,27,13,30,968.0,89.0,3.8,13.5,726.0,975.71,763.44
2018,2,27,13,45,960.5,88.0,3.7,13.6,702.5,947.44,743.55
2018,2,27,14,0,953.0,87.0,3.6,13.7,679.0,915.78,721.34
2018,2,27,14,15,943.0,85.0,3.4,13.65,648.0,877.72,694.32
2018,2,27,14,30,933.0,83.0,3.2,13.6,617.0,836.82,665.21
2018,2,27,14,45,917.0,80.5,3.05,13.55,578.0,788.24,630.63
2018,2,27,15,0,901.0,78.0,2.9,13.5,539.0,737.77,594.37
2018,2,27,15,15,880.5,75.5,2.9,13.5,495.5,686.95,557.7
2018,2,27,15,30,860.0,73.0,2.9,13.5,452.0,630.53,513.96
2018,2,27,15,45,832.0,70.0,2.35,12.95,404.5,568.69,463.61
2018,2,27,16,0,804.0,67.0,1.8,12.4,357.0,507.39,412.22
2018,2,27,16,15,763.0,62.0,1.65,11.3,306.0,438.7,355.78
2018,2,27,16,30,722.0,57.0,1.5,10.2,255.0,372.76,299.34
2018,2,27,16,45,639.0,52.0,1.35,9.15,201.5,294.91,231.79
2018,2,27,17,0,556.0,47.0,1.2,8.1,148.0,227.05,171.36
2018,2,27,17,15,418.5,39.0,1.25,7.6,101.5,150.68,105.64
2018,2,27,17,30,281.0,31.0,1.3,7.1,55.0,89.98,50.09
2018,2,27,17,45,154.0,18.0,1.35,6.6,29.5,35.36,0.0
2018,2,27,18,0,27.0,5.0,1.4,6.1,4.0,0.0,0.0
2018,2,27,18,15,13.5,2.5,1.45,5.9,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,28,6,45,27.0,10.5,2.2,4.8,12.0,12.29,0.0
2018,2,28,7,0,54.0,21.0,2.4,5.6,24.0,30.83,0.0
2018,2,28,7,15,107.5,38.0,2.6,6.3,52.0,66.03,44.47
2018,2,28,7,30,161.0,55.0,2.8,7.0,80.0,104.99,79.1
2018,2,28,7,45,159.5,75.0,2.95,7.65,107.0,135.89,108.16
2018,2,28,8,0,158.0,95.0,3.1,8.3,134.0,161.48,132.02
2018,2,28,8,15,216.5,111.5,3.15,8.8,177.5,219.28,182.15
2018,2,28,8,30,275.0,128.0,3.2,9.3,221.0,278.3,232.75
2018,2,28,8,45,308.5,139.5,3.3,9.85,258.0,323.85,271.35
2018,2,28,9,0,342.0,151.0,3.4,10.4,295.0,372.21,311.49
2018,2,28,9,15,252.0,182.5,3.4,10.85,294.5,365.87,304.41
2018,2,28,9,30,162.0,214.0,3.4,11.3,294.0,341.17,281.91
2018,2,28,9,45,116.5,222.0,3.45,11.7,282.0,323.28,265.77
2018,2,28,10,0,71.0,230.0,3.5,12.1,270.0,290.93,237.72
2018,2,28,10,15,66.0,236.5,3.5,12.35,275.0,295.94,241.1
2018,2,28,10,30,61.0,243.0,3.5,12.6,280.0,300.51,244.0
2018,2,28,10,45,183.0,262.5,3.55,12.85,380.5,440.93,358.49
2018,2,28,11,0,305.0,282.0,3.6,13.1,481.0,588.45,473.89
2018,2,28,11,15,483.0,234.5,3.6,13.15,559.0,716.14,573.63
2018,2,28,11,30,661.0,187.0,3.6,13.2,637.0,841.04,667.71
2018,2,28,11,45,676.5,184.0,3.6,13.25,650.0,860.46,680.28
2018,2,28,12,0,692.0,181.0,3.6,13.3,663.0,877.14,691.76
2018,2,28,12,15,642.0,200.5,3.6,13.2,648.0,853.62,674.79
2018,2,28,12,30,592.0,220.0,3.6,13.1,633.0,822.17,651.52
2018,2,28,12,45,444.0,266.5,3.6,13.0,574.5,731.82,581.69
2018,2,28,13,0,296.0,313.0,3.6,12.9,516.0,629.24,501.8
2018,2,28,13,15,293.5,306.0,3.55,12.75,504.0,614.74,491.92
2018,2,28,13,30,291.0,299.0,3.5,12.6,492.0,599.07,480.64
2018,2,28,13,45,241.0,293.5,3.5,12.5,449.5,529.45,427.08
2018,2,28,14,0,191.0,288.0,3.5,12.4,407.0,474.67,384.22
2018,2,28,14,15,171.0,275.5,3.4,12.25,378.5,438.61,356.31
2018,2,28,14,30,151.0,263.0,3.3,12.1,350.0,403.25,328.62
2018,2,28,14,45,178.5,243.5,3.25,11.9,340.0,396.65,325.04
2018,2,28,15,0,206.0,224.0,3.2,11.7,330.0,387.52,319.12
2018,2,28,15,15,243.0,201.5,3.2,11.7,317.0,387.91,320.5
2018,2,28,15,30,280.0,179.0,3.2,11.7,304.0,374.47,310.44
2018,2,28,15,45,210.5,160.0,2.9,11.3,248.0,299.4,248.5
2018,2,28,16,0,141.0,141.0,2.6,10.9,192.0,223.81,185.47
2018,2,28,16,15,114.0,109.0,2.4,10.6,146.5,168.68,139.0
2018,2,28,16,30,87.0,77.0,2.2,10.3,101.0,116.59,94.34
2018,2,28,16,45,57.5,58.0,1.95,10.0,72.5,80.89,63.34
2018,2,28,17,0,28.0,39.0,1.7,9.7,44.0,45.75,33.01
2018,2,28,17,15,17.5,27.5,1.75,9.55,30.5,30.28,19.34
2018,2,28,17,30,7.0,16.0,1.8,9.4,17.0,16.3,6.39
2018,2,28,17,45,8.0,9.0,1.8,9.25,9.5,9.53,0.0
2018,2,28,18,0,9.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,2,28,18,15,4.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,6,45,12.0,9.5,5.35,10.4,10.0,10.09,0.0
2018,3,1,7,0,24.0,19.0,5.4,10.5,20.0,23.01,2.51
2018,3,1,7,15,48.0,37.0,5.45,10.65,43.5,49.51,32.98
2018,3,1,7,30,72.0,55.0,5.5,10.8,67.0,77.63,57.96
2018,3,1,7,45,85.5,65.0,5.5,10.95,83.5,96.22,75.11
2018,3,1,8,0,99.0,75.0,5.5,11.1,100.0,116.56,93.65
2018,3,1,8,15,49.5,49.5,5.35,11.2,62.0,72.6,57.11
2018,3,1,8,30,0.0,24.0,5.2,11.3,24.0,22.26,13.66
2018,3,1,8,45,8.0,50.0,5.05,11.45,53.5,50.86,38.41
2018,3,1,9,0,16.0,76.0,4.9,11.6,83.0,82.96,65.95
2018,3,1,9,15,56.5,115.0,4.9,11.8,143.0,149.74,123.22
2018,3,1,9,30,97.0,154.0,4.9,12.0,203.0,229.59,190.41
2018,3,1,9,45,86.5,173.5,4.95,12.2,219.5,247.24,204.12
2018,3,1,10,0,76.0,193.0,5.0,12.4,236.0,253.8,208.69
2018,3,1,10,15,62.5,208.5,4.95,12.5,245.0,262.04,214.48
2018,3,1,10,30,49.0,224.0,4.9,12.6,254.0,269.29,219.39
2018,3,1,10,45,25.5,179.5,4.85,12.7,195.0,202.05,163.51
2018,3,1,11,0,2.0,135.0,4.8,12.8,136.0,129.26,102.55
2018,3,1,11,15,4.0,140.0,4.8,12.8,142.5,135.99,108.15
2018,3,1,11,30,6.0,145.0,4.8,12.8,149.0,142.79,113.75
2018,3,1,11,45,8.0,164.5,4.8,12.8,170.0,164.02,131.2
2018,3,1,12,0,10.0,184.0,4.8,12.8,191.0,185.45,148.71
2018,3,1,12,15,30.5,205.5,4.85,12.75,227.0,236.36,191.02
2018,3,1,12,30,51.0,227.0,4.9,12.7,263.0,278.85,226.15
2018,3,1,12,45,268.0,229.0,4.95,12.65,415.0,510.82,418.09
2018,3,1,13,0,485.0,231.0,5.0,12.6,567.0,727.0,588.87
2018,3,1,13,15,385.0,264.5,5.05,12.55,527.5,651.71,528.22
2018,3,1,13,30,285.0,298.0,5.1,12.5,488.0,592.67,480.32
2018,3,1,13,45,482.0,226.5,5.15,12.4,535.5,691.83,563.62
2018,3,1,14,0,679.0,155.0,5.2,12.3,583.0,773.22,630.28
2018,3,1,14,15,682.0,149.5,5.2,12.15,562.5,748.79,612.57
2018,3,1,14,30,685.0,144.0,5.2,12.0,542.0,721.6,593.24
2018,3,1,14,45,550.5,163.5,5.15,11.85,470.5,610.09,504.91
2018,3,1,15,0,416.0,183.0,5.1,11.7,399.0,512.34,425.58
2018,3,1,15,15,504.0,152.0,5.1,11.7,393.0,518.55,432.66
2018,3,1,15,30,592.0,121.0,5.1,11.7,387.0,519.86,434.49
2018,3,1,15,45,602.5,107.0,5.0,11.6,353.0,480.56,401.73
2018,3,1,16,0,613.0,93.0,4.9,11.5,319.0,438.65,365.83
2018,3,1,16,15,608.0,80.5,4.75,11.2,278.5,388.48,321.92
2018,3,1,16,30,603.0,68.0,4.6,10.9,238.0,337.61,275.83
2018,3,1,16,45,567.0,60.0,4.5,10.6,195.0,279.91,222.85
2018,3,1,17,0,531.0,52.0,4.4,10.3,152.0,225.48,171.64
2018,3,1,17,15,421.5,43.0,4.45,10.05,107.0,155.85,110.14
2018,3,1,17,30,312.0,34.0,4.5,9.8,62.0,99.01,58.23
2018,3,1,17,45,176.0,20.0,4.55,9.55,34.0,40.07,0.0
2018,3,1,18,0,40.0,6.0,4.6,9.3,6.0,5.72,0.0
2018,3,1,18,15,20.0,3.0,4.7,9.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,15,2.0,1.0,1.2,4.15,1.0,0.0,0.0
2018,3,2,6,30,4.0,2.0,1.3,4.8,2.0,0.0,0.0
2018,3,2,6,45,4.0,6.0,1.4,5.5,6.0,6.07,0.0
2018,3,2,7,0,4.0,10.0,1.5,6.2,10.0,9.98,0.0
2018,3,2,7,15,2.0,17.0,1.75,6.65,17.0,16.18,7.83
2018,3,2,7,30,0.0,24.0,2.0,7.1,24.0,22.26,13.61
2018,3,2,7,45,4.5,33.5,2.2,7.6,34.5,32.58,22.73
2018,3,2,8,0,9.0,43.0,2.4,8.1,45.0,43.44,32.32
2018,3,2,8,15,12.0,58.5,2.6,8.45,62.0,61.49,48.13
2018,3,2,8,30,15.0,74.0,2.8,8.8,79.0,79.13,63.39
2018,3,2,8,45,101.5,115.5,2.95,9.2,158.5,176.9,147.8
2018,3,2,9,0,188.0,157.0,3.1,9.6,238.0,279.25,234.2
2018,3,2,9,15,345.5,162.5,3.3,9.8,330.0,404.91,339.25
2018,3,2,9,30,503.0,168.0,3.5,10.0,422.0,546.65,454.08
2018,3,2,9,45,395.5,199.0,3.7,10.25,408.0,523.43,432.76
2018,3,2,10,0,288.0,230.0,3.9,10.5,394.0,479.89,395.75
2018,3,2,10,15,316.0,241.0,3.95,10.55,430.0,525.35,431.87
2018,3,2,10,30,344.0,252.0,4.0,10.6,466.0,571.54,467.75
2018,3,2,10,45,263.0,264.0,4.05,10.7,431.5,524.8,428.55
2018,3,2,11,0,182.0,276.0,4.1,10.8,397.0,459.73,375.16
2018,3,2,11,15,158.5,294.0,4.15,10.8,401.0,462.31,376.25
2018,3,2,11,30,135.0,312.0,4.2,10.8,405.0,463.5,375.99
2018,3,2,11,45,93.5,309.0,4.2,10.85,374.0,408.88,331.48
2018,3,2,12,0,52.0,306.0,4.2,10.9,343.0,366.9,296.65
2018,3,2,12,15,72.5,312.5,4.25,10.85,364.0,393.77,318.95
2018,3,2,12,30,93.0,319.0,4.3,10.8,385.0,420.47,340.83
2018,3,2,12,45,71.0,299.0,4.35,10.8,349.0,376.77,305.65
2018,3,2,13,0,49.0,279.0,4.4,10.8,313.0,333.34,270.58
2018,3,2,13,15,71.0,285.0,4.4,10.7,333.0,359.75,292.94
2018,3,2,13,30,93.0,291.0,4.4,10.6,353.0,385.33,314.38
2018,3,2,13,45,50.0,212.0,4.4,10.5,245.0,258.56,211.48
2018,3,2,14,0,7.0,133.0,4.4,10.4,137.0,131.54,105.67
2018,3,2,14,15,4.0,108.5,4.35,10.3,111.0,104.98,83.63
2018,3,2,14,30,1.0,84.0,4.3,10.2,85.0,79.06,61.84
2018,3,2,14,45,34.5,121.5,4.25,10.1,140.0,145.51,119.31
2018,3,2,15,0,68.0,159.0,4.2,10.0,195.0,207.66,172.36
2018,3,2,15,15,164.5,170.5,4.2,10.0,247.5,291.24,243.98
2018,3,2,15,30,261.0,182.0,4.2,10.0,300.0,365.9,306.44
2018,3,2,15,45,168.5,151.5,3.85,9.6,224.5,257.71,215.76
2018,3,2,16,0,76.0,121.0,3.5,9.2,149.0,160.8,133.47
2018,3,2,16,15,137.5,102.5,3.35,9.0,145.0,172.48,143.52
2018,3,2,16,30,199.0,84.0,3.2,8.8,141.0,176.17,145.23
2018,3,2,16,45,183.0,77.0,3.05,8.55,121.5,151.41,122.23
2018,3,2,17,0,167.0,70.0,2.9,8.3,102.0,128.49,100.47
2018,3,2,17,15,104.0,51.5,2.9,8.2,69.5,83.16,61.23
2018,3,2,17,30,41.0,33.0,2.9,8.1,37.0,42.89,26.49
2018,3,2,17,45,22.0,18.0,2.95,7.95,20.0,20.74,0.0
2018,3,2,18,0,3.0,3.0,3.0,7.8,3.0,3.05,0.0
2018,3,2,18,15,1.5,1.5,3.0,7.7,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.8,23.5,24.53,0.0
2018,3,3,7,0,188.0,31.0,1.3,6.3,45.0,64.88,27.69
2018,3,3,7,15,309.0,43.0,1.55,6.7,86.5,117.65,80.72
2018,3,3,7,30,430.0,55.0,1.8,7.1,128.0,184.16,138.18
2018,3,3,7,45,462.0,65.5,2.0,7.5,167.5,233.46,184.54
2018,3,3,8,0,494.0,76.0,2.2,7.9,207.0,285.86,232.85
2018,3,3,8,15,476.0,95.0,2.3,8.1,241.5,324.85,269.18
2018,3,3,8,30,458.0,114.0,2.4,8.3,276.0,363.58,303.61
2018,3,3,8,45,515.0,113.5,2.5,8.55,319.5,419.79,351.45
2018,3,3,9,0,572.0,113.0,2.6,8.8,363.0,485.14,405.42
2018,3,3,9,15,397.0,156.5,2.65,8.9,338.0,442.38,369.08
2018,3,3,9,30,222.0,200.0,2.7,9.0,313.0,376.96,313.33
2018,3,3,9,45,176.0,200.0,2.8,9.1,294.0,342.42,284.71
2018,3,3,10,0,130.0,200.0,2.9,9.2,275.0,313.38,259.85
2018,3,3,10,15,375.0,191.5,2.95,9.3,423.0,530.89,439.09
2018,3,3,10,30,620.0,183.0,3.0,9.4,571.0,745.34,605.79
2018,3,3,10,45,591.0,195.0,3.05,9.45,576.5,751.13,607.35
2018,3,3,11,0,562.0,207.0,3.1,9.5,582.0,748.64,604.5
2018,3,3,11,15,358.5,231.5,3.15,9.5,473.0,602.07,489.15
2018,3,3,11,30,155.0,256.0,3.2,9.5,364.0,418.91,341.91
2018,3,3,11,45,121.5,229.0,3.2,9.5,314.5,359.3,294.51
2018,3,3,12,0,88.0,202.0,3.2,9.5,265.0,298.78,245.14
2018,3,3,12,15,145.0,242.0,3.3,9.45,345.5,397.39,326.04
2018,3,3,12,30,202.0,282.0,3.4,9.4,426.0,495.97,404.61
2018,3,3,12,45,127.5,232.5,3.5,9.35,323.0,369.38,302.88
2018,3,3,13,0,53.0,183.0,3.6,9.3,220.0,232.83,190.8
2018,3,3,13,15,131.5,245.0,3.6,9.2,334.5,383.85,315.91
2018,3,3,13,30,210.0,307.0,3.6,9.1,449.0,521.95,426.13
2018,3,3,13,45,170.5,267.5,3.65,8.95,380.5,438.01,359.59
2018,3,3,14,0,131.0,228.0,3.7,8.8,312.0,355.72,293.97
2018,3,3,14,15,65.5,153.0,3.7,8.65,195.0,215.4,178.36
2018,3,3,14,30,0.0,78.0,3.7,8.5,78.0,72.66,56.64
2018,3,3,14,45,12.0,106.5,3.7,8.4,113.0,108.93,88.23
2018,3,3,15,0,24.0,135.0,3.7,8.3,148.0,150.69,124.14
2018,3,3,15,15,170.5,148.0,3.7,8.3,227.0,279.28,235.68
2018,3,3,15,30,317.0,161.0,3.7,8.3,306.0,377.78,318.72
2018,3,3,15,45,464.0,128.5,3.35,7.95,316.0,420.4,354.28
2018,3,3,16,0,611.0,96.0,3.0,7.6,326.0,441.87,370.67
2018,3,3,16,15,374.0,87.0,2.7,7.35,222.0,281.21,235.48
2018,3,3,16,30,137.0,78.0,2.4,7.1,118.0,143.43,118.17
2018,3,3,16,45,79.5,56.5,2.1,6.85,78.5,87.02,69.2
2018,3,3,17,0,22.0,35.0,1.8,6.6,39.0,39.82,28.55
2018,3,3,17,15,15.5,26.5,1.7,6.3,29.0,28.71,18.52
2018,3,3,17,30,9.0,18.0,1.6,6.0,19.0,18.56,8.96
2018,3,3,17,45,9.5,11.0,1.5,5.7,11.5,11.48,0.0
2018,3,3,18,0,10.0,4.0,1.4,5.4,4.0,4.43,0.0
2018,3,3,18,15,5.0,2.0,1.45,5.25,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,15,12.0,2.0,0.3,3.5,1.5,0.0,0.0
2018,3,4,6,30,24.0,4.0,0.2,3.7,3.0,0.0,0.0
2018,3,4,6,45,177.5,16.5,0.15,3.9,28.5,32.12,0.0
2018,3,4,7,0,331.0,29.0,0.1,4.1,54.0,85.79,40.72
2018,3,4,7,15,448.0,37.0,0.15,4.4,99.0,142.85,97.08
2018,3,4,7,30,565.0,45.0,0.2,4.7,144.0,212.37,157.75
2018,3,4,7,45,633.5,51.5,0.2,5.0,195.5,277.5,216.47
2018,3,4,8,0,702.0,58.0,0.2,5.3,247.0,348.73,279.08
