Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,45,235.5,193.0,3.15,12.05,354.5,425.54,348.76
2018,3,14,14,0,447.0,211.0,3.1,12.1,517.0,636.6,514.49
2018,3,14,14,15,621.0,167.5,3.1,12.15,572.5,726.84,584.91
2018,3,14,14,30,795.0,124.0,3.1,12.2,628.0,794.42,635.4
2018,3,14,14,45,664.5,149.5,3.05,12.25,554.0,694.18,560.61
2018,3,14,15,0,534.0,175.0,3.0,12.3,480.0,592.74,481.99
2018,3,14,15,15,629.5,139.5,3.0,12.3,473.0,600.2,490.11
2018,3,14,15,30,725.0,104.0,3.0,12.3,466.0,592.19,484.96
2018,3,14,15,45,689.5,100.5,2.85,12.15,418.0,530.18,435.13
2018,3,14,16,0,654.0,97.0,2.7,12.0,370.0,469.91,385.77
2018,3,14,16,15,683.0,81.5,2.45,11.6,335.0,430.27,351.72
2018,3,14,16,30,712.0,66.0,2.2,11.2,300.0,385.31,311.4
2018,3,14,16,45,669.0,60.0,1.9,10.8,250.0,320.78,253.93
2018,3,14,17,0,626.0,54.0,1.6,10.4,200.0,259.58,198.07
2018,3,14,17,15,541.5,46.5,1.6,9.8,150.5,190.79,137.19
2018,3,14,17,30,457.0,39.0,1.6,9.2,101.0,131.85,85.64
2018,3,14,17,45,298.5,28.0,1.55,8.55,61.5,70.24,34.7
2018,3,14,18,0,140.0,17.0,1.5,7.9,22.0,25.13,0.0
2018,3,14,18,15,70.0,8.5,1.55,7.75,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,3.5,1.85,4.9,3.5,0.0,0.0
2018,3,15,6,30,0.0,7.0,2.2,5.8,7.0,6.67,0.0
2018,3,15,6,45,2.0,19.5,2.5,6.7,20.0,18.34,7.5
2018,3,15,7,0,4.0,32.0,2.8,7.6,33.0,30.48,20.01
2018,3,15,7,15,192.0,48.0,3.0,8.1,92.5,101.39,74.95
2018,3,15,7,30,380.0,64.0,3.2,8.6,152.0,188.52,147.01
2018,3,15,7,45,282.5,84.5,3.35,9.15,158.5,198.52,160.87
2018,3,15,8,0,185.0,105.0,3.5,9.7,165.0,190.73,157.19
2018,3,15,8,15,122.0,132.5,3.65,10.05,175.0,195.06,161.7
2018,3,15,8,30,59.0,160.0,3.8,10.4,185.0,191.05,157.86
2018,3,15,8,45,78.0,170.5,3.9,10.7,207.0,215.78,178.54
2018,3,15,9,0,97.0,181.0,4.0,11.0,229.0,249.95,206.8
2018,3,15,9,15,57.0,185.5,4.1,11.2,214.5,223.9,183.99
2018,3,15,9,30,17.0,190.0,4.2,11.4,200.0,194.63,158.31
2018,3,15,9,45,25.0,209.0,4.25,11.6,224.5,228.46,185.9
2018,3,15,10,0,33.0,228.0,4.3,11.8,249.0,255.88,207.93
2018,3,15,10,15,47.0,241.0,4.3,11.9,272.5,282.51,229.47
2018,3,15,10,30,61.0,254.0,4.3,12.0,296.0,309.96,251.54
2018,3,15,10,45,136.0,291.5,4.35,12.05,389.0,431.77,350.09
2018,3,15,11,0,211.0,329.0,4.4,12.1,482.0,545.6,439.71
2018,3,15,11,15,182.5,341.5,4.45,12.15,476.0,536.92,431.19
2018,3,15,11,30,154.0,354.0,4.5,12.2,470.0,526.53,421.91
2018,3,15,11,45,117.5,346.5,4.55,12.2,435.5,484.76,388.48
2018,3,15,12,0,81.0,339.0,4.6,12.2,401.0,427.81,343.16
2018,3,15,12,15,115.0,330.0,4.75,12.2,418.0,465.18,374.04
2018,3,15,12,30,149.0,321.0,4.9,12.2,435.0,488.01,393.38
2018,3,15,12,45,154.5,325.0,5.05,12.25,442.5,496.74,400.52
2018,3,15,13,0,160.0,329.0,5.2,12.3,450.0,504.68,407.14
2018,3,15,13,15,220.5,312.5,5.1,12.2,475.0,540.88,437.66
2018,3,15,13,30,281.0,296.0,5.0,12.1,500.0,587.26,475.44
2018,3,15,13,45,411.5,258.5,4.95,11.95,547.0,669.28,542.49
2018,3,15,14,0,542.0,221.0,4.9,11.8,594.0,730.79,593.01
2018,3,15,14,15,616.5,190.0,4.8,11.7,596.5,747.31,607.39
2018,3,15,14,30,691.0,159.0,4.7,11.6,599.0,752.5,613.09
2018,3,15,14,45,642.5,159.5,4.55,11.5,550.0,688.24,563.44
2018,3,15,15,0,594.0,160.0,4.4,11.4,501.0,625.35,514.28
2018,3,15,15,15,345.0,181.0,4.4,11.4,375.5,434.46,360.2
2018,3,15,15,30,96.0,202.0,4.4,11.4,250.0,264.54,218.07
2018,3,15,15,45,126.0,177.5,4.25,11.3,234.5,258.97,214.61
2018,3,15,16,0,156.0,153.0,4.1,11.2,219.0,242.44,201.25
2018,3,15,16,15,316.5,125.0,4.0,11.0,237.0,288.02,239.18
2018,3,15,16,30,477.0,97.0,3.9,10.8,255.0,314.91,258.44
2018,3,15,16,45,395.0,88.5,3.8,10.6,204.5,246.35,198.6
2018,3,15,17,0,313.0,80.0,3.7,10.4,154.0,186.88,146.54
2018,3,15,17,15,307.0,62.5,3.6,10.15,120.5,146.75,108.94
2018,3,15,17,30,301.0,45.0,3.5,9.9,87.0,107.24,71.89
2018,3,15,17,45,183.0,30.5,3.45,9.65,53.0,57.53,30.57
2018,3,15,18,0,65.0,16.0,3.4,9.4,19.0,19.4,0.0
2018,3,15,18,15,32.5,8.0,3.4,9.35,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,16,6,15,3.0,4.0,2.0,7.9,4.0,0.0,0.0
2018,3,16,6,30,6.0,8.0,2.2,8.1,8.0,7.98,0.0
2018,3,16,6,45,3.0,17.5,2.4,8.35,17.5,16.6,6.72
2018,3,16,7,0,0.0,27.0,2.6,8.6,27.0,25.06,15.6
2018,3,16,7,15,0.0,42.0,2.75,8.65,42.0,39.03,28.1
2018,3,16,7,30,0.0,57.0,2.9,8.7,57.0,53.24,40.73
2018,3,16,7,45,2.5,76.5,3.0,8.75,77.5,72.84,57.83
2018,3,16,8,0,5.0,96.0,3.1,8.8,98.0,92.84,75.08
2018,3,16,8,15,4.0,82.0,3.25,8.9,83.5,78.58,62.67
2018,3,16,8,30,3.0,68.0,3.4,9.0,69.0,64.88,50.72
2018,3,16,8,45,11.0,94.5,3.55,9.1,100.0,94.88,76.45
2018,3,16,9,0,19.0,121.0,3.7,9.2,131.0,130.15,106.36
2018,3,16,9,15,12.5,120.0,3.8,9.3,126.5,121.46,98.53
2018,3,16,9,30,6.0,119.0,3.9,9.4,122.0,116.18,93.62
2018,3,16,9,45,32.5,177.5,4.0,9.55,198.0,200.98,165.0
2018,3,16,10,0,59.0,236.0,4.1,9.7,274.0,285.28,234.32
2018,3,16,10,15,157.0,255.5,4.15,9.75,362.5,401.71,330.66
2018,3,16,10,30,255.0,275.0,4.2,9.8,451.0,525.66,430.22
2018,3,16,10,45,378.5,259.5,4.3,9.9,531.0,640.08,521.22
2018,3,16,11,0,502.0,244.0,4.4,10.0,611.0,747.14,604.84
2018,3,16,11,15,528.0,249.0,4.4,10.1,642.0,787.43,634.11
2018,3,16,11,30,554.0,254.0,4.4,10.2,673.0,826.26,662.45
2018,3,16,11,45,527.5,266.0,4.45,10.35,668.5,820.12,656.52
2018,3,16,12,0,501.0,278.0,4.5,10.5,664.0,811.08,648.8
2018,3,16,12,15,559.0,251.0,4.55,10.65,682.0,839.52,671.73
2018,3,16,12,30,617.0,224.0,4.6,10.8,700.0,870.26,695.91
2018,3,16,12,45,481.5,272.0,4.65,10.95,641.0,782.42,626.95
2018,3,16,13,0,346.0,320.0,4.7,11.1,582.0,686.34,551.36
2018,3,16,13,15,390.5,293.5,4.75,11.15,583.5,693.48,559.4
2018,3,16,13,30,435.0,267.0,4.8,11.2,585.0,710.75,574.27
2018,3,16,13,45,674.5,184.0,4.85,11.25,659.5,831.33,671.11
2018,3,16,14,0,914.0,101.0,4.9,11.3,734.0,919.95,737.16
2018,3,16,14,15,904.5,99.0,4.9,11.25,702.5,882.01,709.9
2018,3,16,14,30,895.0,97.0,4.9,11.2,671.0,841.35,681.27
2018,3,16,14,45,879.5,95.0,4.9,11.15,632.0,798.66,650.88
2018,3,16,15,0,864.0,93.0,4.9,11.1,593.0,748.59,614.53
2018,3,16,15,15,812.0,98.0,4.9,11.1,540.0,679.54,562.34
2018,3,16,15,30,760.0,103.0,4.9,11.1,487.0,614.22,510.05
2018,3,16,15,45,766.0,92.0,4.8,10.8,448.0,565.35,470.72
2018,3,16,16,0,772.0,81.0,4.7,10.5,409.0,515.74,429.27
2018,3,16,16,15,739.0,76.5,4.4,10.15,359.0,451.59,374.05
2018,3,16,16,30,706.0,72.0,4.1,9.8,309.0,390.3,319.7
2018,3,16,16,45,651.5,65.5,3.8,9.45,256.0,320.44,257.25
2018,3,16,17,0,597.0,59.0,3.5,9.1,203.0,255.97,198.33
2018,3,16,17,15,516.5,51.5,3.25,8.7,154.5,189.72,138.62
2018,3,16,17,30,436.0,44.0,3.0,8.3,106.0,132.83,88.22
2018,3,16,17,45,295.5,32.0,2.75,7.85,66.5,73.79,39.51
2018,3,16,18,0,155.0,20.0,2.5,7.4,27.0,28.99,0.0
2018,3,16,18,15,77.5,10.0,2.45,7.2,13.5,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,6,15,15.0,8.0,1.35,6.05,8.5,7.63,0.0
2018,3,17,6,30,30.0,16.0,1.5,6.6,17.0,17.12,0.0
2018,3,17,6,45,87.5,33.5,1.7,7.15,44.5,46.25,26.86
2018,3,17,7,0,145.0,51.0,1.9,7.7,72.0,80.91,57.02
2018,3,17,7,15,195.0,68.5,2.0,8.0,108.5,120.96,91.77
2018,3,17,7,30,245.0,86.0,2.1,8.3,145.0,167.15,132.5
2018,3,17,7,45,273.0,103.5,2.2,8.65,183.5,211.09,171.77
2018,3,17,8,0,301.0,121.0,2.3,9.0,222.0,258.08,212.96
2018,3,17,8,15,271.5,136.5,2.25,9.25,238.5,277.8,230.74
2018,3,17,8,30,242.0,152.0,2.2,9.5,255.0,293.8,244.42
2018,3,17,8,45,128.5,110.0,2.2,9.75,165.5,194.61,161.77
2018,3,17,9,0,15.0,68.0,2.2,10.0,76.0,74.68,58.77
2018,3,17,9,15,8.5,81.5,2.1,10.15,86.0,81.77,64.56
2018,3,17,9,30,2.0,95.0,2.0,10.3,96.0,90.1,71.16
2018,3,17,9,45,46.0,137.0,1.95,10.5,166.5,169.72,138.78
2018,3,17,10,0,90.0,179.0,1.9,10.7,237.0,259.44,212.68
2018,3,17,10,15,157.5,222.5,1.85,10.85,329.5,366.48,298.86
2018,3,17,10,30,225.0,266.0,1.8,11.0,422.0,489.68,394.16
2018,3,17,10,45,217.5,203.0,1.75,11.2,358.0,420.25,340.33
2018,3,17,11,0,210.0,140.0,1.7,11.4,294.0,361.42,295.25
2018,3,17,11,15,105.0,99.5,1.7,11.55,176.5,209.4,171.43
2018,3,17,11,30,0.0,59.0,1.7,11.7,59.0,55.02,40.49
2018,3,17,11,45,67.0,140.0,1.7,11.9,192.0,211.38,171.84
2018,3,17,12,0,134.0,221.0,1.7,12.1,325.0,363.97,293.66
2018,3,17,12,15,130.5,259.0,1.75,12.15,360.0,402.07,321.58
2018,3,17,12,30,127.0,297.0,1.8,12.2,395.0,439.86,349.66
2018,3,17,12,45,64.5,226.5,1.85,12.25,276.5,289.67,231.82
2018,3,17,13,0,2.0,156.0,1.9,12.3,158.0,149.48,117.9
2018,3,17,13,15,38.5,184.0,1.95,12.3,212.5,219.06,176.21
2018,3,17,13,30,75.0,212.0,2.0,12.3,267.0,292.3,235.83
2018,3,17,13,45,260.0,240.0,2.05,12.25,422.5,499.5,402.37
2018,3,17,14,0,445.0,268.0,2.1,12.2,578.0,696.67,551.83
2018,3,17,14,15,535.5,224.0,2.05,12.15,581.0,711.39,563.83
2018,3,17,14,30,626.0,180.0,2.0,12.1,584.0,722.77,574.64
2018,3,17,14,45,520.5,194.5,2.0,12.0,517.5,626.94,502.57
2018,3,17,15,0,415.0,209.0,2.0,11.9,451.0,542.05,437.69
2018,3,17,15,15,271.0,203.5,2.0,11.9,357.0,407.61,332.28
2018,3,17,15,30,127.0,198.0,2.0,11.9,263.0,287.44,234.95
2018,3,17,15,45,74.5,145.0,1.85,11.7,182.0,186.93,153.0
2018,3,17,16,0,22.0,92.0,1.7,11.5,101.0,100.73,80.71
2018,3,17,16,15,233.5,95.5,1.5,11.15,175.5,215.89,178.47
2018,3,17,16,30,445.0,99.0,1.3,10.8,250.0,303.2,246.71
2018,3,17,16,45,420.5,88.0,1.05,10.4,212.0,255.19,203.56
2018,3,17,17,0,396.0,77.0,0.8,10.0,174.0,209.49,162.19
2018,3,17,17,15,312.5,63.5,0.85,9.5,128.5,148.92,110.29
2018,3,17,17,30,229.0,50.0,0.9,9.0,83.0,98.49,67.87
2018,3,17,17,45,167.0,34.5,0.95,8.5,53.5,59.22,34.0
2018,3,17,18,0,105.0,19.0,1.0,8.0,24.0,25.09,0.0
2018,3,17,18,15,52.5,9.5,1.0,7.75,12.0,9.05,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,3,18,6,15,89.0,10.5,0.4,4.85,14.5,10.55,0.0
2018,3,18,6,30,178.0,21.0,0.4,5.2,29.0,32.47,0.0
2018,3,18,6,45,319.0,33.0,0.4,5.5,71.0,77.87,43.4
2018,3,18,7,0,460.0,45.0,0.4,5.8,113.0,138.68,93.01
2018,3,18,7,15,429.0,60.0,0.45,6.45,143.0,176.49,130.83
2018,3,18,7,30,398.0,75.0,0.5,7.1,173.0,208.27,162.94
2018,3,18,7,45,308.5,102.5,0.6,7.75,189.0,228.64,184.9
2018,3,18,8,0,219.0,130.0,0.7,8.4,205.0,232.72,190.95
2018,3,18,8,15,276.5,146.5,0.75,9.15,256.0,291.33,239.61
2018,3,18,8,30,334.0,163.0,0.8,9.9,307.0,355.88,291.62
2018,3,18,8,45,437.5,161.0,0.85,10.65,371.5,441.56,359.25
2018,3,18,9,0,541.0,159.0,0.9,11.4,436.0,529.58,426.64
2018,3,18,9,15,568.5,163.5,0.95,11.85,476.5,580.26,463.91
2018,3,18,9,30,596.0,168.0,1.0,12.3,517.0,636.14,504.33
2018,3,18,9,45,386.0,235.0,1.05,12.7,466.5,555.68,439.87
2018,3,18,10,0,176.0,302.0,1.1,13.1,416.0,462.24,364.7
2018,3,18,10,15,200.0,316.0,1.05,13.35,451.5,504.22,396.21
2018,3,18,10,30,224.0,330.0,1.0,13.6,487.0,547.08,426.63
2018,3,18,10,45,264.0,334.0,0.95,13.9,525.0,606.44,468.6
2018,3,18,11,0,304.0,338.0,0.9,14.2,563.0,654.7,501.76
2018,3,18,11,15,313.0,344.5,0.8,14.35,580.5,676.73,514.99
2018,3,18,11,30,322.0,351.0,0.7,14.5,598.0,697.67,527.5
2018,3,18,11,45,346.0,348.0,0.6,14.65,615.5,721.44,542.3
2018,3,18,12,0,370.0,345.0,0.5,14.8,633.0,743.99,555.97
2018,3,18,12,15,367.5,345.5,0.45,14.7,632.0,742.95,554.25
2018,3,18,12,30,365.0,346.0,0.4,14.6,631.0,740.18,551.78
2018,3,18,12,45,311.0,355.5,0.35,14.45,596.5,695.68,519.86
2018,3,18,13,0,257.0,365.0,0.3,14.3,562.0,650.61,487.84
2018,3,18,13,15,219.5,361.0,0.4,14.2,527.0,593.1,449.48
2018,3,18,13,30,182.0,357.0,0.5,14.1,492.0,549.5,419.89
2018,3,18,13,45,160.5,345.5,0.6,14.05,461.5,512.88,394.99
2018,3,18,14,0,139.0,334.0,0.7,14.0,431.0,476.72,369.77
2018,3,18,14,15,114.5,315.0,0.7,13.85,392.5,419.26,327.79
2018,3,18,14,30,90.0,296.0,0.7,13.7,354.0,374.94,294.97
2018,3,18,14,45,84.0,275.5,0.75,13.6,327.5,344.93,273.2
2018,3,18,15,0,78.0,255.0,0.8,13.5,301.0,315.28,251.21
2018,3,18,15,15,53.0,224.0,0.8,13.5,254.0,261.63,209.33
2018,3,18,15,30,28.0,193.0,0.8,13.5,207.0,210.45,168.78
2018,3,18,15,45,21.0,168.0,0.7,13.0,178.0,173.41,139.5
2018,3,18,16,0,14.0,143.0,0.6,12.5,149.0,143.89,115.82
2018,3,18,16,15,36.0,131.5,0.65,12.1,144.5,146.84,118.96
2018,3,18,16,30,58.0,120.0,0.7,11.7,140.0,142.9,115.77
2018,3,18,16,45,59.0,106.5,0.7,11.35,124.0,126.51,101.72
2018,3,18,17,0,60.0,93.0,0.7,11.0,108.0,110.03,87.17
2018,3,18,17,15,82.0,72.5,0.75,10.7,87.5,93.99,71.84
2018,3,18,17,30,104.0,52.0,0.8,10.4,67.0,74.15,52.58
2018,3,18,17,45,63.5,34.0,0.85,10.15,42.0,42.16,25.13
2018,3,18,18,0,23.0,16.0,0.9,9.9,17.0,16.63,0.0
2018,3,18,18,15,11.5,8.0,0.9,9.75,8.5,7.69,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,6,15,116.5,11.5,1.25,4.8,17.5,11.91,0.0
2018,3,19,6,30,233.0,23.0,1.4,5.6,35.0,38.76,0.0
2018,3,19,6,45,373.0,32.5,1.5,6.35,77.5,85.24,47.69
2018,3,19,7,0,513.0,42.0,1.6,7.1,120.0,147.11,98.14
2018,3,19,7,15,470.0,58.5,1.75,7.85,151.0,186.58,138.4
2018,3,19,7,30,427.0,75.0,1.9,8.6,182.0,218.34,171.33
2018,3,19,7,45,591.5,70.5,2.0,9.4,255.0,305.35,245.18
2018,3,19,8,0,756.0,66.0,2.1,10.2,328.0,407.53,330.9
2018,3,19,8,15,793.0,69.5,2.3,10.85,381.5,473.39,387.03
2018,3,19,8,30,830.0,73.0,2.5,11.5,435.0,541.61,443.31
2018,3,19,8,45,789.5,90.0,2.65,12.2,465.0,580.15,474.0
2018,3,19,9,0,749.0,107.0,2.8,12.9,495.0,614.23,499.9
2018,3,19,9,15,670.0,138.5,2.8,13.3,507.0,629.95,510.03
2018,3,19,9,30,591.0,170.0,2.8,13.7,519.0,635.75,512.0
2018,3,19,9,45,610.5,176.5,2.8,14.05,556.5,683.68,547.05
2018,3,19,10,0,630.0,183.0,2.8,14.4,594.0,730.99,580.62
2018,3,19,10,15,616.0,199.5,2.7,14.75,617.0,759.27,598.43
2018,3,19,10,30,602.0,216.0,2.6,15.1,640.0,784.22,613.6
2018,3,19,10,45,587.0,231.5,2.55,15.4,656.5,800.38,622.85
2018,3,19,11,0,572.0,247.0,2.5,15.7,673.0,817.56,632.67
2018,3,19,11,15,580.0,251.5,2.5,16.0,691.0,841.57,648.27
2018,3,19,11,30,588.0,256.0,2.5,16.3,709.0,863.3,662.15
2018,3,19,11,45,522.5,284.5,2.5,16.65,690.0,837.06,640.62
2018,3,19,12,0,457.0,313.0,2.5,17.0,671.0,806.98,616.85
2018,3,19,12,15,385.5,338.0,2.45,17.3,640.0,752.44,575.89
2018,3,19,12,30,314.0,363.0,2.4,17.6,609.0,709.11,542.48
2018,3,19,12,45,318.0,357.0,2.3,17.9,604.0,704.09,538.44
2018,3,19,13,0,322.0,351.0,2.2,18.2,599.0,697.52,533.06
2018,3,19,13,15,320.0,344.5,2.05,18.35,586.5,683.15,522.09
2018,3,19,13,30,318.0,338.0,1.9,18.5,574.0,667.43,510.25
2018,3,19,13,45,299.5,329.0,1.75,18.65,546.0,632.74,484.62
2018,3,19,14,0,281.0,320.0,1.6,18.8,518.0,597.75,458.83
2018,3,19,14,15,344.5,290.0,1.45,18.6,522.0,609.39,469.36
2018,3,19,14,30,408.0,260.0,1.3,18.4,526.0,615.81,475.44
2018,3,19,14,45,392.5,247.5,1.2,18.2,491.5,573.97,445.22
2018,3,19,15,0,377.0,235.0,1.1,18.0,457.0,532.08,414.99
2018,3,19,15,15,372.0,215.0,1.1,18.0,421.0,489.57,384.45
2018,3,19,15,30,367.0,195.0,1.1,18.0,385.0,446.53,352.8
2018,3,19,15,45,401.0,168.5,0.85,17.4,358.0,427.24,338.25
2018,3,19,16,0,435.0,142.0,0.6,16.8,331.0,395.32,313.11
2018,3,19,16,15,389.0,131.0,0.6,16.45,284.5,335.92,266.47
2018,3,19,16,30,343.0,120.0,0.6,16.1,238.0,280.87,222.23
2018,3,19,16,45,290.5,84.0,0.6,15.75,173.0,202.25,158.23
2018,3,19,17,0,238.0,48.0,0.6,15.4,108.0,128.92,97.15
2018,3,19,17,15,225.0,51.0,0.75,14.8,97.0,113.52,82.28
2018,3,19,17,30,212.0,54.0,0.9,14.2,86.0,98.97,67.9
2018,3,19,17,45,131.0,36.0,1.0,13.65,53.5,54.04,31.59
2018,3,19,18,0,50.0,18.0,1.1,13.1,21.0,20.4,0.0
2018,3,19,18,15,25.0,9.0,1.1,12.85,10.5,8.71,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,20,6,15,1.0,3.0,0.75,9.5,3.0,2.87,0.0
2018,3,20,6,30,2.0,6.0,1.0,9.6,6.0,5.77,0.0
2018,3,20,6,45,1.0,10.0,1.2,9.7,10.0,9.39,1.98
2018,3,20,7,0,0.0,14.0,1.4,9.8,14.0,12.97,5.45
2018,3,20,7,15,0.0,18.0,1.35,9.95,18.0,16.68,8.83
2018,3,20,7,30,0.0,22.0,1.3,10.1,22.0,20.39,12.15
2018,3,20,7,45,0.0,26.0,1.3,10.25,26.0,24.11,15.42
2018,3,20,8,0,0.0,30.0,1.3,10.4,30.0,27.84,18.63
2018,3,20,8,15,0.0,41.5,1.25,10.6,41.5,38.55,27.83
2018,3,20,8,30,0.0,53.0,1.2,10.8,53.0,49.27,36.93
2018,3,20,8,45,0.0,66.0,1.2,10.95,66.0,61.41,47.13
2018,3,20,9,0,0.0,79.0,1.2,11.1,79.0,73.56,57.24
2018,3,20,9,15,0.0,80.5,1.5,11.2,80.5,74.98,58.22
2018,3,20,9,30,0.0,82.0,1.8,11.3,82.0,76.4,59.24
2018,3,20,9,45,0.0,90.5,2.1,11.4,90.5,84.37,65.74
2018,3,20,10,0,0.0,99.0,2.4,11.5,99.0,92.43,72.3
2018,3,20,10,15,0.0,114.0,2.7,11.55,114.0,106.81,84.1
2018,3,20,10,30,0.0,129.0,3.0,11.6,129.0,121.27,95.9
2018,3,20,10,45,2.0,152.0,3.25,11.65,153.5,145.4,115.69
2018,3,20,11,0,4.0,175.0,3.5,11.7,178.0,169.81,135.57
2018,3,20,11,15,3.5,171.5,3.6,11.8,174.0,165.96,132.21
2018,3,20,11,30,3.0,168.0,3.7,11.9,170.0,162.11,128.92
2018,3,20,11,45,2.0,158.5,3.8,12.0,160.0,151.89,120.45
2018,3,20,12,0,1.0,149.0,3.9,12.1,150.0,141.68,112.0
2018,3,20,12,15,0.5,121.0,3.9,12.1,121.5,114.14,89.39
2018,3,20,12,30,0.0,93.0,3.9,12.1,93.0,86.87,66.9
2018,3,20,12,45,0.0,80.0,3.95,12.1,80.0,74.67,56.83
2018,3,20,13,0,0.0,67.0,4.0,12.1,67.0,62.5,46.75
2018,3,20,13,15,0.0,63.0,3.9,12.1,63.0,58.76,43.67
2018,3,20,13,30,0.0,59.0,3.8,12.1,59.0,55.01,40.58
2018,3,20,13,45,0.0,55.5,3.65,12.1,55.5,51.73,37.89
2018,3,20,14,0,0.0,52.0,3.5,12.1,52.0,48.45,35.2
2018,3,20,14,15,0.0,58.0,3.4,12.05,58.0,54.03,39.97
2018,3,20,14,30,0.0,64.0,3.3,12.0,64.0,59.62,44.76
2018,3,20,14,45,0.0,76.0,3.2,11.95,76.0,70.81,54.28
2018,3,20,15,0,0.0,88.0,3.1,11.9,88.0,82.01,63.84
2018,3,20,15,15,0.0,93.0,3.1,11.9,93.0,86.73,67.98
2018,3,20,15,30,0.0,98.0,3.1,11.9,98.0,91.58,72.26
2018,3,20,15,45,0.0,94.0,2.95,11.7,94.0,87.82,69.36
2018,3,20,16,0,0.0,90.0,2.8,11.5,90.0,84.09,66.46
2018,3,20,16,15,0.0,79.5,2.85,11.4,79.5,74.13,58.19
2018,3,20,16,30,0.0,69.0,2.9,11.3,69.0,64.21,49.85
2018,3,20,16,45,0.0,70.5,2.95,11.2,70.5,65.86,51.33
2018,3,20,17,0,0.0,72.0,3.0,11.1,72.0,67.66,52.77
2018,3,20,17,15,0.0,56.5,2.85,10.9,56.5,52.94,39.86
2018,3,20,17,30,0.0,41.0,2.7,10.7,41.0,38.27,26.82
2018,3,20,17,45,6.0,27.0,2.55,10.55,27.5,25.87,14.98
2018,3,20,18,0,12.0,13.0,2.4,10.4,14.0,13.0,0.0
2018,3,20,18,15,6.0,6.5,2.75,10.5,7.0,6.23,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,11.45,3.5,3.34,0.0
2018,3,21,6,30,0.0,7.0,1.7,11.7,7.0,6.48,0.0
2018,3,21,6,45,0.0,13.0,1.7,12.0,13.0,12.04,4.2
2018,3,21,7,0,0.0,19.0,1.7,12.3,19.0,17.61,9.31
2018,3,21,7,15,0.0,22.0,1.75,12.6,22.0,20.39,11.89
2018,3,21,7,30,0.0,25.0,1.8,12.9,25.0,23.18,14.37
2018,3,21,7,45,0.0,38.5,1.9,13.15,38.5,35.74,25.19
2018,3,21,8,0,0.0,52.0,2.0,13.4,52.0,48.33,35.9
2018,3,21,8,15,0.0,65.5,2.1,13.65,65.5,60.93,46.48
2018,3,21,8,30,0.0,79.0,2.2,13.9,79.0,73.54,56.94
2018,3,21,8,45,0.0,78.5,2.35,14.15,78.5,73.09,56.3
2018,3,21,9,0,0.0,78.0,2.5,14.4,78.0,72.63,55.69
2018,3,21,9,15,0.0,99.0,2.6,14.7,99.0,92.47,71.96
2018,3,21,9,30,0.0,120.0,2.7,15.0,120.0,112.64,88.31
2018,3,21,9,45,1.0,142.5,2.85,15.3,143.0,135.2,106.47
2018,3,21,10,0,2.0,165.0,3.0,15.6,166.0,158.01,124.65
2018,3,21,10,15,2.0,163.0,3.15,15.95,164.0,156.05,122.66
2018,3,21,10,30,2.0,161.0,3.3,16.3,162.0,154.12,120.77
2018,3,21,10,45,7.5,203.0,3.45,16.7,208.5,200.54,157.81
2018,3,21,11,0,13.0,245.0,3.6,17.1,255.0,247.79,194.9
2018,3,21,11,15,23.5,279.0,3.7,17.3,297.5,292.4,229.81
2018,3,21,11,30,34.0,313.0,3.8,17.5,340.0,351.29,275.3
2018,3,21,11,45,41.0,329.0,3.9,17.75,361.5,375.83,293.85
2018,3,21,12,0,48.0,345.0,4.0,18.0,383.0,400.39,312.45
2018,3,21,12,15,66.5,359.5,3.9,18.05,412.0,434.57,338.77
2018,3,21,12,30,85.0,374.0,3.8,18.1,441.0,468.54,364.68
2018,3,21,12,45,112.0,377.0,3.75,18.15,464.5,497.63,387.28
2018,3,21,13,0,139.0,380.0,3.7,18.2,488.0,539.29,418.96
2018,3,21,13,15,97.0,355.0,3.6,18.2,429.5,456.31,355.71
2018,3,21,13,30,55.0,330.0,3.5,18.2,371.0,388.06,303.05
2018,3,21,13,45,127.5,332.5,3.45,18.2,424.0,467.69,366.48
2018,3,21,14,0,200.0,335.0,3.4,18.2,477.0,530.47,415.71
2018,3,21,14,15,235.5,316.5,3.4,18.2,477.0,533.92,419.65
2018,3,21,14,30,271.0,298.0,3.4,18.2,477.0,544.98,429.34
2018,3,21,14,45,259.0,280.0,3.45,18.2,443.0,504.89,399.61
2018,3,21,15,0,247.0,262.0,3.5,18.2,409.0,464.96,369.84
2018,3,21,15,15,204.0,242.0,3.5,18.2,357.5,393.1,314.33
2018,3,21,15,30,161.0,222.0,3.5,18.2,306.0,334.03,267.9
2018,3,21,15,45,101.0,189.5,3.35,17.75,240.5,255.41,205.25
2018,3,21,16,0,41.0,157.0,3.2,17.3,175.0,177.04,141.74
2018,3,21,16,15,77.5,134.5,3.15,17.0,163.5,169.76,136.43
2018,3,21,16,30,114.0,112.0,3.1,16.7,152.0,162.81,130.47
2018,3,21,16,45,70.0,85.0,3.05,16.4,108.5,111.73,87.82
2018,3,21,17,0,26.0,58.0,3.0,16.1,65.0,63.52,47.65
2018,3,21,17,15,13.0,42.5,2.95,15.9,46.0,43.58,30.79
2018,3,21,17,30,0.0,27.0,2.9,15.7,27.0,25.05,15.28
2018,3,21,17,45,2.0,18.5,2.85,15.45,18.5,17.41,8.18
2018,3,21,18,0,4.0,10.0,2.8,15.2,10.0,9.65,0.0
2018,3,21,18,15,2.0,5.0,2.9,15.1,5.0,4.78,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.4,12.9,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,3,22,6,15,4.0,5.5,3.35,12.95,5.5,5.3,0.0
2018,3,22,6,30,4.0,10.0,3.4,13.0,10.0,9.69,0.0
2018,3,22,6,45,2.0,16.5,3.4,13.05,16.5,15.57,7.03
2018,3,22,7,0,0.0,23.0,3.4,13.1,23.0,21.33,12.42
2018,3,22,7,15,0.0,26.5,3.5,13.25,26.5,24.58,15.42
2018,3,22,7,30,0.0,30.0,3.6,13.4,30.0,27.83,18.31
2018,3,22,7,45,0.0,33.0,3.7,13.5,33.0,30.62,20.73
2018,3,22,8,0,0.0,36.0,3.8,13.6,36.0,33.42,23.09
2018,3,22,8,15,8.5,81.5,3.9,13.75,85.5,80.25,62.9
2018,3,22,8,30,17.0,127.0,4.0,13.9,135.0,129.42,104.08
2018,3,22,8,45,19.0,158.0,4.05,14.05,167.5,161.86,130.66
2018,3,22,9,0,21.0,189.0,4.1,14.2,200.0,194.74,157.25
2018,3,22,9,15,39.5,218.0,4.25,14.3,241.0,245.15,198.27
2018,3,22,9,30,58.0,247.0,4.4,14.4,282.0,291.18,235.27
2018,3,22,9,45,64.5,237.0,4.55,14.45,278.0,287.81,232.44
2018,3,22,10,0,71.0,227.0,4.7,14.5,274.0,284.93,230.18
2018,3,22,10,15,67.0,236.0,4.85,14.55,282.0,293.35,236.48
2018,3,22,10,30,63.0,245.0,5.0,14.6,290.0,301.31,242.38
2018,3,22,10,45,179.5,284.5,5.15,14.6,419.0,463.3,373.54
2018,3,22,11,0,296.0,324.0,5.3,14.6,548.0,632.4,505.55
2018,3,22,11,15,278.5,308.5,5.35,14.55,523.0,604.84,483.75
2018,3,22,11,30,261.0,293.0,5.4,14.5,498.0,575.37,461.22
2018,3,22,11,45,162.5,290.0,5.45,14.45,418.0,465.45,373.66
2018,3,22,12,0,64.0,287.0,5.5,14.4,338.0,353.24,282.49
2018,3,22,12,15,288.5,262.5,5.5,14.4,492.5,574.17,462.87
2018,3,22,12,30,513.0,238.0,5.5,14.4,647.0,781.76,624.85
2018,3,22,12,45,532.0,252.5,5.55,14.4,672.5,812.44,646.86
2018,3,22,13,0,551.0,267.0,5.6,14.4,698.0,840.17,667.53
2018,3,22,13,15,688.5,204.5,5.6,14.4,732.0,899.52,714.41
2018,3,22,13,30,826.0,142.0,5.6,14.4,766.0,940.9,744.99
2018,3,22,13,45,865.5,122.0,5.55,14.4,757.5,935.34,741.25
2018,3,22,14,0,905.0,102.0,5.5,14.4,749.0,917.58,729.0
2018,3,22,14,15,897.5,100.0,5.5,14.3,718.5,881.17,703.76
2018,3,22,14,30,890.0,98.0,5.5,14.2,688.0,841.95,676.38
2018,3,22,14,45,879.5,95.0,5.45,14.15,651.0,796.71,643.89
2018,3,22,15,0,869.0,92.0,5.4,14.1,614.0,753.75,612.9
2018,3,22,15,15,852.0,89.5,5.4,14.1,570.5,700.02,573.38
2018,3,22,15,30,835.0,87.0,5.4,14.1,527.0,645.26,530.46
2018,3,22,15,45,805.5,85.0,5.35,13.5,477.5,582.85,481.05
2018,3,22,16,0,776.0,83.0,5.3,12.9,428.0,521.32,430.82
2018,3,22,16,15,755.0,78.0,5.15,12.4,381.0,462.03,380.48
2018,3,22,16,30,734.0,73.0,5.0,11.9,334.0,403.47,329.03
2018,3,22,16,45,688.0,67.5,4.85,11.4,281.5,336.46,269.28
2018,3,22,17,0,642.0,62.0,4.7,10.9,229.0,273.29,211.5
2018,3,22,17,15,558.0,55.5,4.55,10.3,177.0,204.16,149.57
2018,3,22,17,30,474.0,49.0,4.4,9.7,125.0,144.78,97.26
2018,3,22,17,45,340.5,37.0,4.25,9.1,81.5,83.9,48.46
2018,3,22,18,0,207.0,25.0,4.1,8.5,38.0,38.33,3.63
2018,3,22,18,15,103.5,12.5,4.0,8.2,19.0,12.41,0.0
2018,3,22,18,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.9,2.0,0.0,0.0
2018,3,23,6,15,100.5,16.0,1.2,5.8,22.0,16.94,0.0
2018,3,23,6,30,186.0,29.0,1.3,6.7,42.0,43.46,15.88
2018,3,23,6,45,349.0,38.5,1.4,7.6,89.5,91.44,55.56
2018,3,23,7,0,512.0,48.0,1.5,8.5,137.0,158.14,108.31
2018,3,23,7,15,586.5,54.5,1.5,9.05,189.0,218.26,161.75
2018,3,23,7,30,661.0,61.0,1.5,9.6,241.0,286.91,222.88
2018,3,23,7,45,709.5,66.0,1.5,10.15,295.0,351.69,280.47
2018,3,23,8,0,758.0,71.0,1.5,10.7,349.0,421.25,340.11
2018,3,23,8,15,790.5,74.5,1.5,11.05,401.0,485.26,393.62
2018,3,23,8,30,823.0,78.0,1.5,11.4,453.0,551.11,446.53
2018,3,23,8,45,846.5,81.0,1.55,11.7,502.0,612.39,494.42
2018,3,23,9,0,870.0,84.0,1.6,12.0,551.0,673.8,540.85
2018,3,23,9,15,887.0,86.5,1.7,12.3,595.5,725.95,578.55
2018,3,23,9,30,904.0,89.0,1.8,12.6,640.0,780.33,616.09
2018,3,23,9,45,917.0,90.0,1.9,12.85,678.0,828.42,648.72
2018,3,23,10,0,930.0,91.0,2.0,13.1,716.0,874.4,679.58
2018,3,23,10,15,912.0,102.5,2.15,13.35,738.5,902.97,698.64
2018,3,23,10,30,894.0,114.0,2.3,13.6,761.0,926.93,714.68
2018,3,23,10,45,654.0,207.0,2.5,13.85,688.5,843.65,656.48
2018,3,23,11,0,414.0,300.0,2.7,14.1,616.0,729.03,568.98
2018,3,23,11,15,387.0,319.0,2.85,14.25,619.0,720.05,562.73
2018,3,23,11,30,360.0,338.0,3.0,14.4,622.0,720.71,562.32
2018,3,23,11,45,290.5,360.0,3.15,14.55,590.5,680.78,531.17
2018,3,23,12,0,221.0,382.0,3.3,14.7,559.0,624.6,488.18
2018,3,23,12,15,312.5,339.5,3.45,14.75,589.5,682.51,534.76
2018,3,23,12,30,404.0,297.0,3.6,14.8,620.0,738.68,578.94
2018,3,23,12,45,387.5,300.0,3.75,14.85,607.5,722.58,566.97
2018,3,23,13,0,371.0,303.0,3.9,14.9,595.0,691.92,545.03
2018,3,23,13,15,337.5,305.0,4.0,14.85,566.5,656.1,518.49
2018,3,23,13,30,304.0,307.0,4.1,14.8,538.0,619.92,491.45
2018,3,23,13,45,474.5,250.0,4.2,14.7,597.5,718.04,570.57
2018,3,23,14,0,645.0,193.0,4.3,14.6,657.0,798.32,634.76
2018,3,23,14,15,752.5,152.5,4.35,14.5,671.0,825.26,655.61
2018,3,23,14,30,860.0,112.0,4.4,14.4,685.0,838.89,667.21
2018,3,23,14,45,875.0,101.0,4.45,14.25,656.0,805.2,644.38
2018,3,23,15,0,890.0,90.0,4.5,14.1,627.0,763.0,615.27
2018,3,23,15,15,873.0,87.5,4.5,14.1,583.0,712.63,579.0
2018,3,23,15,30,856.0,85.0,4.5,14.1,539.0,656.86,536.15
2018,3,23,15,45,832.0,82.0,4.5,13.6,490.0,595.58,488.34
2018,3,23,16,0,808.0,79.0,4.5,13.1,441.0,534.59,439.13
2018,3,23,16,15,775.0,75.0,4.25,12.65,389.0,468.76,383.68
2018,3,23,16,30,742.0,71.0,4.0,12.2,337.0,404.92,328.27
2018,3,23,16,45,694.5,65.5,3.75,11.75,283.5,336.76,268.04
2018,3,23,17,0,647.0,60.0,3.5,11.3,230.0,272.75,209.99
2018,3,23,17,15,571.0,53.5,3.1,10.65,179.0,205.37,149.63
2018,3,23,17,30,495.0,47.0,2.7,10.0,128.0,146.77,97.88
2018,3,23,17,45,363.0,36.0,2.35,9.3,84.0,85.75,49.2
2018,3,23,18,0,231.0,25.0,2.0,8.6,40.0,39.96,6.97
2018,3,23,18,15,115.5,12.5,1.9,8.35,20.0,12.45,0.0
2018,3,23,18,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,24,6,15,6.0,4.0,1.2,7.55,4.5,3.93,0.0
2018,3,24,6,30,12.0,8.0,1.4,8.1,9.0,8.71,0.0
2018,3,24,6,45,12.0,12.5,1.6,8.65,14.0,13.92,5.57
2018,3,24,7,0,12.0,17.0,1.8,9.2,19.0,18.45,9.81
2018,3,24,7,15,6.0,21.5,1.95,9.45,22.5,21.83,13.19
2018,3,24,7,30,0.0,26.0,2.1,9.7,26.0,24.11,15.42
2018,3,24,7,45,82.5,65.0,2.2,9.95,95.5,97.06,77.7
2018,3,24,8,0,165.0,104.0,2.3,10.2,165.0,183.18,150.97
2018,3,24,8,15,157.5,127.5,2.4,10.45,192.5,208.65,172.68
2018,3,24,8,30,150.0,151.0,2.5,10.7,220.0,237.62,196.77
2018,3,24,8,45,90.0,135.0,2.6,10.95,177.5,192.41,158.53
2018,3,24,9,0,30.0,119.0,2.7,11.2,135.0,135.14,109.5
2018,3,24,9,15,27.0,132.5,2.85,11.45,148.0,148.01,119.91
2018,3,24,9,30,24.0,146.0,3.0,11.7,161.0,160.61,129.87
2018,3,24,9,45,153.0,222.5,3.15,11.9,325.5,351.65,287.97
2018,3,24,10,0,282.0,299.0,3.3,12.1,490.0,557.08,449.13
2018,3,24,10,15,267.5,305.0,3.45,12.25,492.5,561.59,450.7
2018,3,24,10,30,253.0,311.0,3.6,12.4,495.0,564.16,451.87
2018,3,24,10,45,177.5,315.0,3.75,12.55,446.0,494.46,396.22
2018,3,24,11,0,102.0,319.0,3.9,12.7,397.0,432.26,345.59
2018,3,24,11,15,290.0,288.5,4.1,12.75,517.0,594.13,476.49
2018,3,24,11,30,478.0,258.0,4.3,12.8,637.0,761.97,606.72
2018,3,24,11,45,507.5,263.5,4.45,12.9,669.0,802.16,636.09
2018,3,24,12,0,537.0,269.0,4.6,13.0,701.0,840.47,664.79
2018,3,24,12,15,717.0,198.5,4.75,12.95,775.5,948.3,746.69
2018,3,24,12,30,897.0,128.0,4.9,12.9,850.0,1031.97,807.02
2018,3,24,12,45,922.5,118.0,5.05,12.9,853.5,1039.96,813.65
2018,3,24,13,0,948.0,108.0,5.2,12.9,857.0,1043.54,817.83
2018,3,24,13,15,946.5,106.0,5.25,12.8,841.0,1025.56,806.32
2018,3,24,13,30,945.0,104.0,5.3,12.7,825.0,1003.77,792.27
2018,3,24,13,45,793.0,157.5,5.4,12.65,749.5,908.66,724.97
2018,3,24,14,0,641.0,211.0,5.5,12.6,674.0,813.73,655.84
2018,3,24,14,15,543.5,230.5,5.5,12.4,611.5,725.89,588.78
2018,3,24,14,30,446.0,250.0,5.5,12.2,549.0,646.3,526.61
2018,3,24,14,45,482.5,224.5,5.5,12.0,531.5,629.35,515.78
2018,3,24,15,0,519.0,199.0,5.5,11.8,514.0,607.88,500.83
2018,3,24,15,15,632.0,155.5,5.5,11.8,512.0,620.16,512.87
2018,3,24,15,30,745.0,112.0,5.5,11.8,510.0,615.82,510.92
2018,3,24,15,45,773.0,96.0,5.25,11.3,476.0,575.45,478.37
2018,3,24,16,0,801.0,80.0,5.0,10.8,442.0,531.96,442.07
2018,3,24,16,15,776.0,75.0,4.7,10.45,392.0,469.32,388.21
2018,3,24,16,30,751.0,70.0,4.4,10.1,342.0,407.83,333.79
2018,3,24,16,45,707.5,65.0,4.1,9.7,289.5,340.86,273.6
