Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,30,138.0,23.0,2.4,17.9,31.0,18.28,0.0
2018,4,23,18,45,69.0,11.5,2.65,17.15,15.5,10.96,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,12.39,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,22.54,9.03
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,46.33,26.37
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,88.11,52.72
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,139.79,91.74
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,193.02,136.67
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,253.83,189.53
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,313.29,241.89
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,377.1,296.74
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,438.11,347.82
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,501.53,398.95
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,560.77,445.32
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,620.61,490.47
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,676.47,531.03
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,731.86,569.61
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,783.52,603.43
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,833.6,635.53
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,871.98,659.1
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,912.67,684.02
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,948.72,706.75
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,981.84,727.46
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,1007.5,742.6
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,1029.76,755.58
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,1047.53,766.29
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,1061.67,774.78
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,1070.1,780.11
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,1074.77,783.16
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,1067.18,778.43
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,1055.89,771.53
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,1052.16,769.96
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,1044.29,765.72
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,1023.7,753.83
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,999.61,739.7
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,970.24,721.98
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,937.69,702.01
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,899.64,678.62
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,859.0,653.13
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,813.77,623.69
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,766.51,592.4
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,717.32,558.55
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,663.47,518.66
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,604.08,475.38
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,544.88,430.58
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,482.76,381.22
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,421.86,331.15
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,357.72,277.05
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,297.11,224.44
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,234.4,169.97
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,177.78,120.96
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,121.78,75.7
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,75.61,42.84
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,33.37,18.84
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,19.08,0.0
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,11.44,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,14.3,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,23.3,10.83
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,49.49,28.37
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,90.21,53.66
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,142.3,93.49
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,196.37,139.99
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,257.43,194.0
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,316.53,246.91
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,379.59,301.98
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,440.72,353.91
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,504.05,405.68
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,563.36,452.52
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,623.18,498.03
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,678.33,538.2
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,732.7,576.17
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,782.7,608.64
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,831.09,639.3
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,868.54,661.91
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,908.2,685.75
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,942.04,706.33
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,972.9,724.84
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,998.73,740.59
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,1021.2,754.17
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,1038.22,764.04
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,1051.65,771.71
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,1058.42,775.81
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,1061.48,777.68
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,1059.79,777.05
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,1054.39,774.14
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,1042.8,767.71
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,1027.6,758.96
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,1006.95,746.47
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,982.94,731.78
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,953.34,713.5
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,920.75,693.07
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,882.68,669.35
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,842.15,643.61
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,800.99,616.73
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,753.16,584.7
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,701.25,548.08
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,648.41,508.7
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,590.32,466.39
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,532.51,422.77
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,470.88,373.83
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,411.13,324.67
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,348.17,271.41
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,288.82,219.78
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,228.04,166.82
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,173.34,119.35
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,118.89,75.19
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,72.73,41.86
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,33.54,19.31
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,19.01,1.52
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,11.44,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,13.34,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,22.36,11.02
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,44.94,26.23
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,80.45,50.35
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,122.47,83.8
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,174.78,127.44
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,238.63,182.38
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,299.78,235.73
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,368.93,295.27
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,428.48,346.42
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,490.13,397.71
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,547.53,443.94
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,605.11,488.82
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,659.22,529.78
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,712.77,569.15
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,763.0,603.93
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,812.16,637.0
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,856.27,666.21
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,892.78,689.75
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,927.34,712.34
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,959.08,732.86
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,985.44,749.65
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,1008.54,764.24
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,1025.77,775.33
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,1039.5,784.15
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,1047.11,789.17
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,1051.08,791.89
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,1049.87,792.02
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,1044.98,789.79
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,1034.94,784.15
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,1021.3,776.14
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,1001.17,763.75
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,977.67,749.05
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,949.06,730.4
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,917.42,709.57
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,880.69,685.58
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,841.39,659.52
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,801.51,632.48
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,754.88,600.15
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,702.18,561.89
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,648.57,520.67
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,592.6,477.91
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,536.5,433.6
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,476.07,383.98
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,416.21,333.25
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,353.97,279.15
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,294.75,226.31
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,233.38,171.58
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,177.54,122.09
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,122.12,76.39
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,75.97,42.99
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,35.44,20.59
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,20.64,4.02
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,13.34,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,17.16,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,25.2,13.79
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,51.05,29.05
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,88.23,54.19
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,128.61,87.03
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,167.39,123.02
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,202.98,156.33
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,168.34,133.15
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,113.09,89.7
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,97.44,76.59
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,78.24,60.19
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,131.2,104.1
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,186.0,148.77
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,253.63,202.55
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,323.51,256.79
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,328.98,259.98
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,333.62,262.71
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,370.01,290.54
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,416.47,325.51
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,470.65,366.0
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,525.8,406.58
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,572.7,441.63
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,631.23,484.57
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,700.49,536.94
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,781.86,596.77
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,922.04,699.55
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,1052.01,786.32
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,1058.65,789.86
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,1061.54,792.12
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,1043.34,780.47
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,1021.86,766.84
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,988.83,746.03
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,953.42,723.49
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,936.73,713.73
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,915.86,700.93
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,877.26,675.66
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,836.31,648.58
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,793.99,620.4
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,749.67,590.34
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,698.55,552.53
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,644.96,512.11
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,587.51,468.91
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,530.53,424.66
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,469.62,375.44
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,410.54,326.25
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,348.26,273.36
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,289.79,222.48
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,229.79,170.27
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,174.21,122.32
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,121.37,79.57
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,77.98,48.08
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,39.86,24.87
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,24.48,7.5
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,14.77,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,6.2,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,12.39,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,27.03,15.8
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,44.01,30.5
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,69.63,50.02
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,103.21,76.37
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,142.03,108.28
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,186.73,145.8
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,220.77,175.75
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,254.29,204.49
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,348.63,281.11
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,463.14,373.17
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,515.2,414.67
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,567.47,455.41
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,504.54,403.77
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,407.66,324.24
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,341.35,271.73
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,262.65,208.39
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,208.9,164.84
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,149.16,115.93
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,174.6,136.12
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,200.25,156.18
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,295.26,230.78
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,386.24,300.37
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,404.85,314.13
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,423.43,328.09
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,409.41,316.86
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,394.96,305.44
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,387.8,299.99
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,380.42,294.43
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,541.64,421.53
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,697.99,540.12
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,680.57,525.76
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,663.2,512.33
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,626.28,486.38
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,598.97,467.18
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,562.92,441.49
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,526.43,415.19
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,606.92,481.78
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,659.37,525.76
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,644.6,515.76
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,621.47,499.03
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,567.03,457.05
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,512.39,413.82
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,439.06,354.07
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,371.98,298.3
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,325.3,257.4
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,277.24,213.91
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,223.35,165.25
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,171.4,118.38
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,120.93,76.59
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,78.45,45.66
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,37.29,22.1
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,23.02,8.07
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,14.77,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,9.05,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,15.12,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,27.08,16.28
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,54.7,32.34
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,94.72,58.26
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,146.39,98.37
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,198.46,143.04
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,257.46,194.93
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,315.37,246.48
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,377.54,300.67
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,436.77,351.38
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,498.33,402.52
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,556.66,449.54
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,615.36,495.45
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,669.96,536.98
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,724.02,576.91
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,773.68,611.13
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,821.86,643.82
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,859.47,668.3
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,899.51,694.31
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,932.52,715.85
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,955.74,730.59
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,983.72,748.49
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,1000.19,758.47
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,952.42,725.19
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,883.47,675.73
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,946.05,720.94
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,999.1,756.42
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,1029.83,777.01
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,1047.02,788.65
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,1036.94,781.63
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,1023.25,772.51
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,1002.62,759.47
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,978.62,744.2
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,904.48,694.03
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,830.04,642.49
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,729.5,568.27
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,630.92,493.97
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,591.8,465.76
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,553.07,437.11
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,589.06,468.34
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,604.45,482.52
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,571.76,457.79
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,532.96,427.32
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,471.63,377.4
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,411.9,327.29
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,347.76,272.41
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,287.72,219.76
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,222.48,163.57
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,166.23,115.73
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,114.68,73.54
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,72.85,43.01
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,35.56,21.31
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,22.27,8.63
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,13.82,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,7.63,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,14.65,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,28.78,18.09
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,44.54,31.51
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,68.75,50.78
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,98.43,74.66
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,148.12,112.34
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,215.7,166.82
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,267.52,211.19
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,324.96,259.75
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,328.72,265.02
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,317.0,255.75
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,329.34,264.9
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,336.57,269.18
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,384.41,306.15
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,434.59,344.16
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,495.34,390.56
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,567.47,444.52
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,643.91,502.03
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,734.11,568.05
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,768.21,591.0
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,800.97,613.19
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,865.73,660.18
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,933.8,708.39
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,993.21,748.8
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,1045.32,783.11
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,1028.77,771.63
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,1014.53,762.4
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,1031.15,774.37
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,1050.35,787.89
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,1042.08,782.86
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,1021.28,769.74
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,1008.97,762.5
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,984.52,746.98
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,954.61,727.77
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,921.82,706.51
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,884.02,681.86
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,843.82,655.29
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,797.95,624.12
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,750.32,591.33
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,698.22,553.33
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,645.33,513.41
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,589.02,470.43
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,532.15,425.74
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,471.97,377.02
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,413.14,327.87
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,351.75,275.39
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,293.58,224.36
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,233.68,171.92
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,179.37,124.55
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,125.43,80.47
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,78.91,46.45
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,39.47,23.88
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,24.56,11.03
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,15.73,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,2.38,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,4.69,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,8.33,1.32
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,12.04,4.58
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,29.51,17.46
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,54.37,36.65
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,86.34,63.86
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,121.52,94.06
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,224.61,177.49
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,348.91,278.09
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,410.98,329.03
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,474.54,379.95
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,542.25,433.29
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,615.14,489.15
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,669.63,529.07
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,724.41,568.08
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,775.19,602.45
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,825.0,635.3
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,864.52,660.19
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,907.08,686.91
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,942.17,708.34
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,974.46,727.76
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,1001.38,744.09
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,1025.05,758.29
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,1042.36,768.2
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,1056.1,775.89
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,1064.17,779.38
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,1068.53,780.61
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,1067.11,779.73
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,1061.94,776.6
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,1051.55,770.23
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,1037.48,761.6
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,992.82,733.66
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,955.33,710.39
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,877.18,659.11
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,794.14,600.19
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,762.1,580.0
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,728.4,557.85
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,711.48,548.52
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,686.73,533.04
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,607.06,473.4
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,536.79,419.9
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,492.07,387.91
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,446.41,354.04
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,381.81,303.29
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,320.01,253.85
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,267.16,210.74
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,218.44,170.29
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,144.96,110.72
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,82.78,61.11
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,76.8,54.48
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,66.13,44.74
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,40.35,26.59
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,24.03,11.38
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,14.3,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,11.44,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,19.78,0.0
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,30.94,20.38
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,60.78,36.81
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,101.92,64.23
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,154.35,105.37
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,206.39,150.0
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,264.87,201.08
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,322.32,251.37
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,383.92,303.91
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,443.18,353.12
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,504.74,402.39
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,563.23,447.32
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,622.13,490.86
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,676.51,529.57
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,730.66,566.74
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,779.66,598.54
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,827.29,628.82
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,865.86,652.63
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,907.06,678.01
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,941.94,699.75
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,974.02,719.59
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,1000.17,736.24
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,1023.11,750.85
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,1040.27,762.59
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,1053.88,772.1
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,1061.86,778.02
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,1066.16,781.62
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,1065.24,782.05
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,1060.58,780.15
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,1050.2,774.58
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,1036.13,766.63
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,1015.57,754.0
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,991.57,739.12
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,962.41,721.07
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,930.18,700.82
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,893.22,677.42
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,853.62,651.97
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,808.84,622.43
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,762.12,591.13
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,712.62,556.72
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,658.76,516.6
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,601.73,474.6
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,544.62,431.12
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,483.25,382.07
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,423.08,332.31
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,360.04,278.85
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,300.61,226.91
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,239.83,173.54
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,184.15,124.8
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,128.31,79.07
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,80.89,44.81
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,39.11,22.34
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,24.87,12.53
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,16.2,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,11.44,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,19.08,0.0
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,29.27,19.17
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,62.44,36.14
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,102.08,63.42
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,146.04,99.52
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,200.34,145.54
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,262.99,199.89
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,308.21,242.0
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,347.4,277.63
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,409.86,329.95
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,473.63,381.95
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,546.32,439.97
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,625.46,501.48
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,681.65,543.84
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,737.79,584.83
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,786.7,618.13
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,829.55,646.67
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,872.29,674.96
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,912.74,701.35
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,947.29,723.57
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,979.03,743.78
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,1006.35,760.9
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,1030.45,775.85
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,1048.21,786.89
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,1062.41,795.65
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,1071.45,800.94
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,1076.77,803.89
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,1075.3,802.59
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,1070.04,798.95
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,1059.51,792.12
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,1045.23,782.92
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,1024.45,769.72
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,1000.2,754.24
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,971.23,735.34
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,939.13,714.38
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,901.41,689.57
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,861.08,662.76
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,814.98,631.29
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,766.95,598.28
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,710.8,558.94
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,656.09,517.86
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,601.7,476.49
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,546.86,433.48
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,485.41,384.1
