Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,743.5,77.5,4.55,25.3,386.0,299.22,215.53
2018,6,21,17,30,711.0,73.0,4.5,24.5,334.0,242.61,166.78
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,184.1,117.68
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,132.64,76.86
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,83.19,43.87
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,41.64,30.24
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,32.06,21.51
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,26.6,14.41
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,18.11,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,5.72,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.0,8.0,1.95,12.45,10.0,0.0,0.0
2018,6,22,5,0,122.0,16.0,2.1,12.9,20.0,15.25,0.0
2018,6,22,5,15,249.5,27.0,2.2,13.55,52.5,22.06,9.88
2018,6,22,5,30,377.0,38.0,2.3,14.2,85.0,30.17,20.28
2018,6,22,5,45,462.5,46.5,2.4,14.85,129.5,35.51,25.6
2018,6,22,6,0,548.0,55.0,2.5,15.5,174.0,75.65,40.74
2018,6,22,6,15,605.0,61.0,2.4,16.35,223.5,122.06,70.96
2018,6,22,6,30,662.0,67.0,2.3,17.2,273.0,175.1,112.63
2018,6,22,6,45,701.5,71.5,2.25,18.05,324.5,229.09,158.82
2018,6,22,7,0,741.0,76.0,2.2,18.9,376.0,289.02,210.59
2018,6,22,7,15,770.0,79.5,2.1,20.05,427.5,346.13,259.44
2018,6,22,7,30,799.0,83.0,2.0,21.2,479.0,405.62,308.6
2018,6,22,7,45,820.5,86.5,1.85,22.35,529.5,463.75,354.7
2018,6,22,8,0,842.0,90.0,1.7,23.5,580.0,522.84,399.32
2018,6,22,8,15,858.5,93.0,1.7,24.55,628.0,579.02,440.58
2018,6,22,8,30,875.0,96.0,1.7,25.6,676.0,634.87,479.92
2018,6,22,8,45,888.0,98.0,1.7,26.65,719.5,686.98,515.13
2018,6,22,9,0,901.0,100.0,1.7,27.7,763.0,738.04,547.74
2018,6,22,9,15,909.5,103.0,1.75,28.7,802.0,785.43,576.12
2018,6,22,9,30,918.0,106.0,1.8,29.7,841.0,830.89,602.67
2018,6,22,9,45,924.0,108.5,1.85,30.7,874.5,871.67,625.68
2018,6,22,10,0,930.0,111.0,1.9,31.7,908.0,909.91,646.72
2018,6,22,10,15,936.0,112.0,1.95,32.5,935.5,943.94,665.34
2018,6,22,10,30,942.0,113.0,2.0,33.3,963.0,975.09,682.0
2018,6,22,10,45,947.0,113.5,2.0,34.15,984.0,1001.76,695.05
2018,6,22,11,0,952.0,114.0,2.0,35.0,1005.0,1025.2,706.04
2018,6,22,11,15,954.5,114.5,2.1,35.45,1018.5,1042.86,715.9
2018,6,22,11,30,957.0,115.0,2.2,35.9,1032.0,1057.01,723.72
2018,6,22,11,45,958.0,115.0,2.25,36.3,1037.5,1065.62,727.88
2018,6,22,12,0,959.0,115.0,2.3,36.7,1043.0,1070.6,730.02
2018,6,22,12,15,956.0,116.0,2.5,36.9,1040.0,1068.97,730.57
2018,6,22,12,30,953.0,117.0,2.7,37.1,1037.0,1063.72,728.94
2018,6,22,12,45,949.5,118.0,2.85,37.25,1027.5,1054.41,724.52
2018,6,22,13,0,946.0,119.0,3.0,37.4,1018.0,1041.56,717.95
2018,6,22,13,15,942.5,118.5,3.15,37.35,1001.5,1023.76,708.94
2018,6,22,13,30,939.0,118.0,3.3,37.3,985.0,1002.58,697.77
2018,6,22,13,45,933.5,117.0,3.45,37.3,961.0,975.79,682.85
2018,6,22,14,0,928.0,116.0,3.6,37.3,937.0,945.92,665.85
2018,6,22,14,15,920.0,114.5,3.75,37.05,906.0,910.49,645.76
2018,6,22,14,30,912.0,113.0,3.9,36.8,875.0,872.47,623.68
2018,6,22,14,45,903.0,111.0,4.0,36.6,839.0,830.76,598.47
2018,6,22,15,0,894.0,109.0,4.1,36.4,803.0,786.95,571.48
2018,6,22,15,15,883.0,106.5,4.1,36.4,762.0,739.34,540.69
2018,6,22,15,30,872.0,104.0,4.1,36.4,721.0,690.24,507.23
2018,6,22,15,45,856.0,102.0,4.25,35.55,675.5,637.28,471.6
2018,6,22,16,0,840.0,100.0,4.4,34.7,630.0,584.34,434.59
2018,6,22,16,15,820.5,96.5,4.45,34.1,581.0,526.88,392.32
2018,6,22,16,30,801.0,93.0,4.5,33.5,532.0,469.88,348.9
2018,6,22,16,45,776.5,89.5,4.5,32.85,481.5,411.53,303.03
2018,6,22,17,0,752.0,86.0,4.5,32.2,431.0,354.74,256.89
2018,6,22,17,15,718.5,81.0,4.45,31.2,379.5,293.79,206.95
2018,6,22,17,30,685.0,76.0,4.4,30.2,328.0,237.61,160.01
2018,6,22,17,45,638.5,70.5,4.35,29.2,277.5,181.94,114.46
2018,6,22,18,0,592.0,65.0,4.3,28.2,227.0,131.42,75.35
2018,6,22,18,15,524.0,58.0,4.15,27.0,180.0,83.45,44.0
2018,6,22,18,30,456.0,51.0,4.0,25.8,133.0,43.58,31.2
2018,6,22,18,45,354.0,41.5,3.9,24.65,93.5,32.94,21.76
2018,6,22,19,0,252.0,32.0,3.8,23.5,54.0,25.2,13.1
2018,6,22,19,15,140.5,19.0,3.75,22.85,30.0,18.11,0.0
2018,6,22,19,30,29.0,6.0,3.7,22.2,6.0,5.72,0.0
2018,6,22,19,45,14.5,3.0,3.65,21.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,19.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,23,4,45,66.0,8.0,1.3,17.25,10.0,0.0,0.0
2018,6,23,5,0,132.0,16.0,1.3,17.7,20.0,15.25,0.0
2018,6,23,5,15,261.5,26.0,1.5,18.7,52.0,21.13,8.77
2018,6,23,5,30,391.0,36.0,1.7,19.7,84.0,28.33,18.21
2018,6,23,5,45,476.0,43.5,1.9,20.7,128.0,32.88,22.67
2018,6,23,6,0,561.0,51.0,2.1,21.7,172.0,72.28,36.67
2018,6,23,6,15,616.5,56.0,2.25,22.5,221.0,118.32,65.71
2018,6,23,6,30,672.0,61.0,2.4,23.3,270.0,172.89,107.76
2018,6,23,6,45,711.0,65.0,2.5,24.15,321.0,226.54,152.79
2018,6,23,7,0,750.0,69.0,2.6,25.0,372.0,284.26,201.99
2018,6,23,7,15,778.0,72.0,2.7,25.85,423.0,340.99,250.3
2018,6,23,7,30,806.0,75.0,2.8,26.7,474.0,399.97,299.15
2018,6,23,7,45,827.5,78.0,2.9,27.5,524.0,457.92,345.84
2018,6,23,8,0,849.0,81.0,3.0,28.3,574.0,517.18,391.87
2018,6,23,8,15,864.5,83.0,3.05,29.05,620.5,571.96,433.04
2018,6,23,8,30,880.0,85.0,3.1,29.8,667.0,626.47,472.59
2018,6,23,8,45,891.5,87.0,3.2,30.55,710.0,677.8,508.76
2018,6,23,9,0,903.0,89.0,3.3,31.3,753.0,727.95,542.13
2018,6,23,9,15,912.0,91.0,3.35,32.0,791.5,774.81,571.38
2018,6,23,9,30,921.0,93.0,3.4,32.7,830.0,819.79,598.88
2018,6,23,9,45,928.0,94.5,3.45,33.4,863.5,860.52,623.14
2018,6,23,10,0,935.0,96.0,3.5,34.1,897.0,898.79,645.47
2018,6,23,10,15,941.0,97.0,3.55,34.75,924.5,933.01,665.06
2018,6,23,10,30,947.0,98.0,3.6,35.4,952.0,964.34,682.63
2018,6,23,10,45,951.0,99.0,3.65,36.0,972.5,990.75,697.11
2018,6,23,11,0,955.0,100.0,3.7,36.6,993.0,1013.88,709.48
2018,6,23,11,15,958.5,101.0,3.75,36.95,1008.0,1033.13,720.17
2018,6,23,11,30,962.0,102.0,3.8,37.3,1023.0,1048.87,728.75
2018,6,23,11,45,963.5,102.0,3.85,37.7,1029.5,1058.07,733.2
2018,6,23,12,0,965.0,102.0,3.9,38.1,1036.0,1063.63,735.55
2018,6,23,12,15,965.0,103.0,3.9,38.25,1035.5,1065.05,735.9
2018,6,23,12,30,965.0,104.0,3.9,38.4,1035.0,1062.79,734.14
2018,6,23,12,45,963.0,104.0,3.95,38.6,1026.0,1053.92,728.61
2018,6,23,13,0,961.0,104.0,4.0,38.8,1017.0,1041.43,720.98
2018,6,23,13,15,959.5,103.0,4.0,38.85,1002.0,1024.85,711.06
2018,6,23,13,30,958.0,102.0,4.0,38.9,987.0,1004.76,699.03
2018,6,23,13,45,953.5,101.5,4.0,39.0,964.0,979.0,683.35
2018,6,23,14,0,949.0,101.0,4.0,39.1,941.0,950.05,665.69
2018,6,23,14,15,944.5,99.5,3.95,39.05,912.5,917.05,645.58
2018,6,23,14,30,940.0,98.0,3.9,39.0,884.0,881.18,623.55
2018,6,23,14,45,932.5,96.5,3.9,38.9,848.5,840.22,598.44
2018,6,23,15,0,925.0,95.0,3.9,38.8,813.0,796.95,571.58
2018,6,23,15,15,915.0,92.5,3.9,38.8,772.0,748.82,540.93
2018,6,23,15,30,905.0,90.0,3.9,38.8,731.0,699.05,508.07
2018,6,23,15,45,891.5,88.5,3.8,38.4,686.0,646.69,471.82
2018,6,23,16,0,878.0,87.0,3.7,38.0,641.0,593.51,433.93
2018,6,23,16,15,861.0,84.0,3.55,37.6,592.5,536.47,392.06
2018,6,23,16,30,844.0,81.0,3.4,37.2,544.0,478.89,348.49
2018,6,23,16,45,821.5,77.5,3.25,36.75,493.0,419.13,302.06
2018,6,23,17,0,799.0,74.0,3.1,36.3,442.0,360.65,255.18
2018,6,23,17,15,767.0,70.5,2.9,35.15,390.0,300.85,206.96
2018,6,23,17,30,735.0,67.0,2.7,34.0,338.0,243.96,160.22
2018,6,23,17,45,689.0,62.5,2.5,32.85,286.0,186.69,114.12
2018,6,23,18,0,643.0,58.0,2.3,31.7,234.0,132.13,72.5
2018,6,23,18,15,574.5,52.0,2.5,30.4,185.5,82.01,40.35
2018,6,23,18,30,506.0,46.0,2.7,29.1,137.0,39.96,22.87
2018,6,23,18,45,402.0,38.0,2.85,27.8,96.5,29.66,18.76
2018,6,23,19,0,298.0,30.0,3.0,26.5,56.0,24.52,12.46
2018,6,23,19,15,169.5,18.0,3.35,25.65,31.0,17.16,0.0
2018,6,23,19,30,41.0,6.0,3.7,24.8,6.0,5.72,0.0
2018,6,23,19,45,20.5,3.0,4.05,24.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,21.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,21.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,20.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.65,19.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,18.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.85,15.55,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,15.7,14.0,11.44,0.0
2018,6,24,5,15,145.0,27.5,3.95,16.25,42.0,21.62,9.02
2018,6,24,5,30,224.0,43.0,4.0,16.8,70.0,33.32,22.63
2018,6,24,5,45,291.0,57.5,4.1,17.35,109.5,43.73,32.4
2018,6,24,6,0,358.0,72.0,4.2,17.9,149.0,77.9,48.45
2018,6,24,6,15,414.0,83.5,4.3,18.55,195.0,118.11,75.41
2018,6,24,6,30,470.0,95.0,4.4,19.2,241.0,164.85,111.67
2018,6,24,6,45,515.0,104.0,4.45,19.9,290.0,213.24,152.02
2018,6,24,7,0,560.0,113.0,4.5,20.6,339.0,268.17,198.57
2018,6,24,7,15,595.5,119.5,4.55,21.3,388.5,320.61,243.29
2018,6,24,7,30,631.0,126.0,4.6,22.0,438.0,376.42,289.95
2018,6,24,7,45,659.5,131.5,4.6,22.7,487.0,431.15,334.71
2018,6,24,8,0,688.0,137.0,4.6,23.4,536.0,487.89,379.72
2018,6,24,8,15,710.0,141.5,4.7,24.0,583.0,541.71,421.63
2018,6,24,8,30,732.0,146.0,4.8,24.6,630.0,596.26,462.95
2018,6,24,8,45,750.0,150.0,4.9,25.15,674.0,648.11,501.33
2018,6,24,9,0,768.0,154.0,5.0,25.7,718.0,699.74,538.62
2018,6,24,9,15,790.0,152.0,5.1,26.15,759.0,746.76,572.26
2018,6,24,9,30,812.0,150.0,5.2,26.6,800.0,794.02,604.18
2018,6,24,9,45,834.0,145.0,5.35,27.05,836.5,837.4,633.05
2018,6,24,10,0,856.0,140.0,5.5,27.5,873.0,874.4,657.27
2018,6,24,10,15,864.0,142.0,5.55,27.85,901.5,909.08,679.5
2018,6,24,10,30,872.0,144.0,5.6,28.2,930.0,941.21,699.85
2018,6,24,10,45,878.0,144.5,5.7,28.5,951.0,967.31,716.49
2018,6,24,11,0,884.0,145.0,5.8,28.8,972.0,990.45,731.16
2018,6,24,11,15,889.0,145.0,5.85,28.95,986.5,1009.06,742.96
2018,6,24,11,30,894.0,145.0,5.9,29.1,1001.0,1024.47,752.7
2018,6,24,11,45,897.5,144.5,5.9,29.3,1008.5,1034.64,758.54
2018,6,24,12,0,901.0,144.0,5.9,29.5,1016.0,1041.45,762.27
2018,6,24,12,15,902.5,142.5,5.9,29.55,1015.0,1041.93,762.38
2018,6,24,12,30,904.0,141.0,5.9,29.6,1014.0,1038.98,760.36
2018,6,24,12,45,905.0,139.5,5.9,29.65,1006.5,1032.11,755.85
2018,6,24,13,0,906.0,138.0,5.9,29.7,999.0,1021.79,749.18
2018,6,24,13,15,902.0,137.5,5.9,29.65,983.0,1004.22,738.06
2018,6,24,13,30,898.0,137.0,5.9,29.6,967.0,983.42,724.86
2018,6,24,13,45,892.0,136.0,5.9,29.5,943.5,957.17,708.15
2018,6,24,14,0,886.0,135.0,5.9,29.4,920.0,928.0,689.45
2018,6,24,14,15,878.5,133.5,5.9,29.15,890.0,894.29,667.98
2018,6,24,14,30,871.0,132.0,5.9,28.9,860.0,858.07,644.63
2018,6,24,14,45,860.0,130.5,5.9,28.65,824.5,816.76,617.51
2018,6,24,15,0,849.0,129.0,5.9,28.4,789.0,776.85,591.14
2018,6,24,15,15,837.0,126.5,5.9,28.4,748.5,729.8,558.5
2018,6,24,15,30,825.0,124.0,5.9,28.4,708.0,681.46,523.0
2018,6,24,15,45,806.0,121.5,5.9,27.5,662.0,627.73,484.47
2018,6,24,16,0,787.0,119.0,5.9,26.6,616.0,573.89,444.64
2018,6,24,16,15,761.0,116.5,5.9,25.95,566.5,516.58,400.46
2018,6,24,16,30,735.0,114.0,5.9,25.3,517.0,459.34,355.02
2018,6,24,16,45,704.5,110.0,5.85,24.7,466.5,401.13,307.42
2018,6,24,17,0,674.0,106.0,5.8,24.1,416.0,345.23,260.46
2018,6,24,17,15,635.5,100.0,5.7,23.4,365.0,287.63,211.53
2018,6,24,17,30,597.0,94.0,5.6,22.7,314.0,233.84,165.35
2018,6,24,17,45,546.5,86.5,5.5,22.0,264.5,180.5,120.69
2018,6,24,18,0,496.0,79.0,5.4,21.3,215.0,132.91,82.93
2018,6,24,18,15,430.5,68.5,5.15,20.6,169.5,86.21,50.62
2018,6,24,18,30,365.0,58.0,4.9,19.9,124.0,48.36,31.57
2018,6,24,18,45,279.5,44.5,4.65,19.2,86.0,34.3,23.49
2018,6,24,19,0,194.0,31.0,4.4,18.5,48.0,24.31,12.9
2018,6,24,19,15,109.0,17.5,4.25,18.1,26.0,13.9,0.0
2018,6,24,19,30,24.0,4.0,4.1,17.7,4.0,3.81,0.0
2018,6,24,19,45,12.0,2.0,4.0,17.25,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,4,45,40.5,6.5,3.7,13.3,8.0,0.0,0.0
2018,6,25,5,0,81.0,13.0,3.8,13.5,16.0,12.39,0.0
2018,6,25,5,15,178.0,27.5,3.95,14.0,45.5,21.66,8.94
2018,6,25,5,30,275.0,42.0,4.1,14.5,75.0,32.59,22.22
2018,6,25,5,45,353.0,53.5,4.25,15.0,116.0,40.68,30.05
2018,6,25,6,0,431.0,65.0,4.4,15.5,157.0,76.93,45.97
2018,6,25,6,15,487.5,73.5,4.35,16.05,203.5,118.48,73.32
2018,6,25,6,30,544.0,82.0,4.3,16.6,250.0,166.76,111.19
2018,6,25,6,45,575.5,90.5,4.25,17.15,296.5,215.77,153.43
2018,6,25,7,0,607.0,99.0,4.2,17.7,343.0,268.15,199.31
2018,6,25,7,15,651.0,102.5,4.15,18.2,396.0,323.27,246.99
2018,6,25,7,30,695.0,106.0,4.1,18.7,449.0,382.59,297.34
2018,6,25,7,45,722.0,110.0,4.05,19.2,498.5,438.52,344.05
2018,6,25,8,0,749.0,114.0,4.0,19.7,548.0,496.16,390.71
2018,6,25,8,15,770.5,117.0,4.0,20.3,595.5,551.81,434.35
2018,6,25,8,30,792.0,120.0,4.0,20.9,643.0,607.07,476.37
2018,6,25,8,45,810.0,121.5,4.0,21.5,687.0,658.79,514.56
2018,6,25,9,0,828.0,123.0,4.0,22.1,731.0,710.12,551.38
2018,6,25,9,15,846.0,121.5,4.05,22.65,771.0,757.74,583.81
2018,6,25,9,30,864.0,120.0,4.1,23.2,811.0,801.04,612.06
2018,6,25,9,45,881.0,117.0,4.15,23.75,846.5,843.6,639.44
2018,6,25,10,0,898.0,114.0,4.2,24.3,882.0,884.5,665.32
2018,6,25,10,15,904.5,114.5,4.25,24.75,909.0,917.67,685.92
2018,6,25,10,30,911.0,115.0,4.3,25.2,936.0,948.09,704.55
2018,6,25,10,45,916.5,116.0,4.4,25.6,957.5,975.16,721.25
2018,6,25,11,0,922.0,117.0,4.5,26.0,979.0,999.12,735.87
2018,6,25,11,15,925.0,118.0,4.55,26.25,993.0,1017.45,746.94
2018,6,25,11,30,928.0,119.0,4.6,26.5,1007.0,1032.38,755.9
2018,6,25,11,45,929.5,118.5,4.7,26.8,1013.0,1040.91,761.13
2018,6,25,12,0,931.0,118.0,4.8,27.1,1019.0,1045.92,764.2
2018,6,25,12,15,931.5,118.0,4.85,27.15,1018.5,1046.92,765.09
2018,6,25,12,30,932.0,118.0,4.9,27.2,1018.0,1044.38,763.78
2018,6,25,12,45,932.0,116.5,5.0,27.3,1009.5,1036.33,759.23
2018,6,25,13,0,932.0,115.0,5.1,27.4,1001.0,1024.74,752.44
2018,6,25,13,15,928.5,114.0,5.15,27.3,984.5,1006.8,741.69
2018,6,25,13,30,925.0,113.0,5.2,27.2,968.0,985.51,728.74
2018,6,25,13,45,920.0,112.0,5.25,27.1,944.5,959.6,712.68
2018,6,25,14,0,915.0,111.0,5.3,27.0,921.0,930.65,694.48
2018,6,25,14,15,909.0,109.5,5.3,26.8,892.0,897.43,673.24
2018,6,25,14,30,903.0,108.0,5.3,26.6,863.0,861.52,650.0
2018,6,25,14,45,895.5,105.5,5.35,26.35,828.0,820.93,623.67
2018,6,25,15,0,888.0,103.0,5.4,26.1,793.0,778.14,595.45
2018,6,25,15,15,877.0,100.5,5.4,26.1,752.5,730.85,562.85
2018,6,25,15,30,866.0,98.0,5.4,26.1,712.0,682.1,527.75
2018,6,25,15,45,853.5,95.5,5.35,25.2,668.5,631.18,490.92
2018,6,25,16,0,841.0,93.0,5.3,24.3,625.0,579.43,452.25
2018,6,25,16,15,824.5,90.0,5.3,23.7,578.0,524.43,409.39
2018,6,25,16,30,808.0,87.0,5.3,23.1,531.0,469.16,364.89
2018,6,25,16,45,786.0,83.5,5.3,22.45,481.5,411.5,317.14
2018,6,25,17,0,764.0,80.0,5.3,21.8,432.0,355.11,268.94
2018,6,25,17,15,733.0,76.0,5.25,21.05,381.5,297.03,218.48
2018,6,25,17,30,702.0,72.0,5.2,20.3,331.0,241.78,169.79
2018,6,25,17,45,658.5,67.0,5.2,19.55,281.0,184.1,120.23
2018,6,25,18,0,615.0,62.0,5.2,18.8,231.0,133.17,78.78
2018,6,25,18,15,552.5,55.0,5.05,18.15,184.0,84.08,44.89
2018,6,25,18,30,490.0,48.0,4.9,17.5,137.0,42.39,25.74
2018,6,25,18,45,392.5,39.5,4.8,16.85,97.0,31.0,20.93
2018,6,25,19,0,295.0,31.0,4.7,16.2,57.0,25.47,14.0
2018,6,25,19,15,167.5,18.5,4.6,15.85,31.5,15.44,0.0
2018,6,25,19,30,40.0,6.0,4.5,15.5,6.0,5.72,0.0
2018,6,25,19,45,20.0,3.0,4.4,15.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.5,3.05,12.05,9.5,0.0,0.0
2018,6,26,5,0,113.0,15.0,3.2,12.3,19.0,14.3,0.0
2018,6,26,5,15,236.5,27.0,3.25,12.85,50.5,22.26,9.13
2018,6,26,5,30,360.0,39.0,3.3,13.4,82.0,31.34,21.24
2018,6,26,5,45,445.0,48.0,3.35,13.95,126.0,37.06,27.01
2018,6,26,6,0,530.0,57.0,3.4,14.5,170.0,74.4,41.11
2018,6,26,6,15,587.5,63.0,3.35,15.15,219.0,119.62,70.2
2018,6,26,6,30,645.0,69.0,3.3,15.8,268.0,171.56,111.04
2018,6,26,6,45,685.5,74.5,3.25,16.45,319.5,225.65,157.63
2018,6,26,7,0,726.0,80.0,3.2,17.1,371.0,284.01,208.77
2018,6,26,7,15,756.0,83.5,3.25,17.8,422.5,342.54,260.02
2018,6,26,7,30,786.0,87.0,3.3,18.5,474.0,401.67,310.65
2018,6,26,7,45,809.0,90.5,3.3,19.2,524.5,459.84,359.06
2018,6,26,8,0,832.0,94.0,3.3,19.9,575.0,519.17,406.68
2018,6,26,8,15,849.5,96.5,3.35,20.6,623.0,575.29,450.4
2018,6,26,8,30,867.0,99.0,3.4,21.3,671.0,630.57,492.06
2018,6,26,8,45,880.5,101.5,3.45,22.0,715.5,683.26,530.47
2018,6,26,9,0,894.0,104.0,3.5,22.7,760.0,734.97,566.72
2018,6,26,9,15,901.5,107.5,3.55,23.4,798.5,781.98,597.16
2018,6,26,9,30,909.0,111.0,3.6,24.1,837.0,827.0,625.74
2018,6,26,9,45,913.5,114.5,3.65,24.75,870.0,867.39,650.82
2018,6,26,10,0,918.0,118.0,3.7,25.4,903.0,905.17,673.85
2018,6,26,10,15,924.5,118.5,3.8,25.9,930.0,938.99,694.67
2018,6,26,10,30,931.0,119.0,3.9,26.4,957.0,969.99,713.5
2018,6,26,10,45,937.0,118.5,4.0,26.9,978.0,996.56,729.33
2018,6,26,11,0,943.0,118.0,4.1,27.4,999.0,1019.97,743.08
2018,6,26,11,15,946.0,118.0,4.2,27.65,1012.5,1037.69,753.88
2018,6,26,11,30,949.0,118.0,4.3,27.9,1026.0,1051.94,762.53
2018,6,26,11,45,952.0,117.0,4.45,28.15,1033.0,1061.68,768.65
2018,6,26,12,0,955.0,116.0,4.6,28.4,1040.0,1067.84,772.58
2018,6,26,12,15,957.0,114.5,4.7,28.45,1039.0,1068.9,773.82
2018,6,26,12,30,959.0,113.0,4.8,28.5,1038.0,1066.33,773.01
2018,6,26,12,45,961.0,110.5,4.9,28.55,1030.5,1059.09,769.26
2018,6,26,13,0,963.0,108.0,5.0,28.6,1023.0,1048.17,763.2
2018,6,26,13,15,961.5,106.5,5.1,28.5,1007.5,1031.21,753.69
2018,6,26,13,30,960.0,105.0,5.2,28.4,992.0,1010.72,741.85
2018,6,26,13,45,958.0,103.0,5.25,28.25,970.0,985.83,726.82
2018,6,26,14,0,956.0,101.0,5.3,28.1,948.0,957.6,709.51
2018,6,26,14,15,951.5,99.5,5.35,27.8,919.0,924.52,689.22
2018,6,26,14,30,947.0,98.0,5.4,27.5,890.0,888.52,666.75
2018,6,26,14,45,940.0,96.0,5.45,27.15,854.5,847.3,640.51
2018,6,26,15,0,933.0,94.0,5.5,26.8,819.0,803.71,612.27
2018,6,26,15,15,923.0,92.0,5.5,26.8,778.0,755.81,579.5
2018,6,26,15,30,913.0,90.0,5.5,26.8,737.0,706.25,544.53
2018,6,26,15,45,901.0,87.0,5.55,25.65,691.5,653.01,507.05
2018,6,26,16,0,889.0,84.0,5.6,24.5,646.0,598.78,467.36
2018,6,26,16,15,873.5,81.0,5.55,23.85,597.5,542.0,423.07
2018,6,26,16,30,858.0,78.0,5.5,23.2,549.0,485.11,377.19
2018,6,26,16,45,836.5,74.5,5.45,22.55,498.0,424.37,326.82
2018,6,26,17,0,815.0,71.0,5.4,21.9,447.0,365.42,276.29
2018,6,26,17,15,786.0,67.5,5.3,21.25,395.5,305.59,223.94
2018,6,26,17,30,757.0,64.0,5.2,20.6,344.0,248.3,173.09
2018,6,26,17,45,716.0,59.5,5.1,19.9,292.5,190.6,123.07
2018,6,26,18,0,675.0,55.0,5.0,19.2,241.0,137.37,79.49
2018,6,26,18,15,613.5,49.5,4.85,18.5,192.5,86.46,44.51
2018,6,26,18,30,552.0,44.0,4.7,17.8,144.0,40.0,22.94
2018,6,26,18,45,454.5,36.5,4.5,17.05,102.5,28.28,18.59
2018,6,26,19,0,357.0,29.0,4.3,16.3,61.0,23.52,12.52
2018,6,26,19,15,206.5,18.0,4.25,15.9,34.0,14.94,0.0
2018,6,26,19,30,56.0,7.0,4.2,15.5,7.0,6.67,0.0
2018,6,26,19,45,28.0,3.5,4.15,15.05,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.5,12.2,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,12.4,16.0,12.39,0.0
2018,6,27,5,15,242.0,25.0,3.8,12.95,49.5,20.33,7.55
2018,6,27,5,30,388.0,37.0,3.9,13.5,83.0,29.5,19.62
2018,6,27,5,45,477.0,45.0,4.05,14.0,128.0,34.42,24.67
2018,6,27,6,0,566.0,53.0,4.2,14.5,173.0,72.14,38.29
2018,6,27,6,15,623.5,58.0,4.2,15.1,222.5,118.53,67.83
2018,6,27,6,30,681.0,63.0,4.2,15.7,272.0,173.83,111.51
2018,6,27,6,45,721.0,67.0,4.15,16.3,324.0,228.16,158.66
2018,6,27,7,0,761.0,71.0,4.1,16.9,376.0,286.7,210.49
2018,6,27,7,15,789.5,74.5,4.1,17.5,428.0,344.72,262.02
2018,6,27,7,30,818.0,78.0,4.1,18.1,480.0,405.06,314.27
2018,6,27,7,45,839.0,81.0,4.1,18.75,530.5,463.51,363.56
2018,6,27,8,0,860.0,84.0,4.1,19.4,581.0,523.16,412.09
2018,6,27,8,15,874.5,86.5,4.1,20.0,628.0,578.56,455.85
2018,6,27,8,30,889.0,89.0,4.1,20.6,675.0,633.58,497.85
2018,6,27,8,45,901.5,91.0,4.15,21.2,719.0,686.14,536.83
2018,6,27,9,0,914.0,93.0,4.2,21.8,763.0,737.59,573.15
2018,6,27,9,15,917.0,98.5,4.25,22.35,800.5,784.12,603.95
2018,6,27,9,30,920.0,104.0,4.3,22.9,838.0,828.27,632.66
2018,6,27,9,45,919.0,110.5,4.35,23.45,869.5,867.58,657.61
2018,6,27,10,0,918.0,117.0,4.4,24.0,901.0,903.88,680.24
2018,6,27,10,15,924.5,118.0,4.5,24.4,929.0,938.24,701.98
2018,6,27,10,30,931.0,119.0,4.6,24.8,957.0,969.79,721.96
2018,6,27,10,45,936.0,119.5,4.7,25.15,978.0,996.46,738.77
2018,6,27,11,0,941.0,120.0,4.8,25.5,999.0,1019.95,753.48
2018,6,27,11,15,943.5,120.5,4.9,25.6,1012.5,1037.7,765.2
2018,6,27,11,30,946.0,121.0,5.0,25.7,1026.0,1051.97,774.73
2018,6,27,11,45,946.5,121.0,5.1,25.85,1031.5,1060.26,780.26
2018,6,27,12,0,947.0,121.0,5.2,26.0,1037.0,1064.95,783.54
2018,6,27,12,15,946.0,121.5,5.3,25.9,1035.5,1065.06,784.71
2018,6,27,12,30,945.0,122.0,5.4,25.8,1034.0,1061.58,783.61
2018,6,27,12,45,943.0,122.0,5.5,25.7,1025.0,1053.05,779.24
2018,6,27,13,0,941.0,122.0,5.6,25.6,1016.0,1040.98,772.58
2018,6,27,13,15,939.0,120.0,5.7,25.4,1000.0,1023.45,762.58
2018,6,27,13,30,937.0,118.0,5.8,25.2,984.0,1002.47,750.24
2018,6,27,13,45,933.0,117.0,5.85,24.95,961.5,977.3,734.82
2018,6,27,14,0,929.0,116.0,5.9,24.7,939.0,948.98,717.17
2018,6,27,14,15,924.0,113.5,5.9,24.35,909.5,915.29,695.67
2018,6,27,14,30,919.0,111.0,5.9,24.0,880.0,878.79,672.05
2018,6,27,14,45,912.0,108.0,5.95,23.65,844.5,837.59,645.08
2018,6,27,15,0,905.0,105.0,6.0,23.3,809.0,794.08,616.11
2018,6,27,15,15,894.0,103.5,6.0,23.3,768.5,747.12,583.22
2018,6,27,15,30,883.0,102.0,6.0,23.3,728.0,698.61,547.75
2018,6,27,15,45,869.5,98.5,6.05,22.3,682.5,645.31,509.08
2018,6,27,16,0,856.0,95.0,6.1,21.3,637.0,591.22,468.42
2018,6,27,16,15,839.5,91.0,6.05,20.7,588.0,534.52,423.41
2018,6,27,16,30,823.0,87.0,6.0,20.1,539.0,477.46,376.69
2018,6,27,16,45,801.0,83.0,6.0,19.45,489.0,418.48,327.1
2018,6,27,17,0,779.0,79.0,6.0,18.8,439.0,360.74,277.02
2018,6,27,17,15,746.5,75.0,5.95,18.2,387.0,301.31,224.55
2018,6,27,17,30,714.0,71.0,5.9,17.6,335.0,244.87,174.05
2018,6,27,17,45,670.0,65.5,5.8,16.95,284.0,185.91,122.67
2018,6,27,18,0,626.0,60.0,5.7,16.3,233.0,133.73,79.56
2018,6,27,18,15,560.0,54.0,5.55,15.75,185.5,84.54,45.27
2018,6,27,18,30,494.0,48.0,5.4,15.2,138.0,43.16,26.15
2018,6,27,18,45,392.5,40.0,5.2,14.65,98.0,31.45,21.54
2018,6,27,19,0,291.0,32.0,5.0,14.1,58.0,26.45,14.96
2018,6,27,19,15,165.0,19.0,4.9,13.85,32.0,15.93,0.0
2018,6,27,19,30,39.0,6.0,4.8,13.6,6.0,5.72,0.0
2018,6,27,19,45,19.5,3.0,4.65,13.35,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,45,31.5,6.5,3.45,12.55,7.5,0.0,0.0
2018,6,28,5,0,63.0,13.0,3.6,12.8,15.0,12.39,0.0
2018,6,28,5,15,175.0,27.5,3.6,13.35,45.5,21.72,8.07
2018,6,28,5,30,287.0,42.0,3.6,13.9,76.0,32.68,22.26
2018,6,28,5,45,379.0,51.0,3.65,14.45,118.0,39.92,29.43
2018,6,28,6,0,471.0,60.0,3.7,15.0,160.0,73.06,42.04
2018,6,28,6,15,532.0,67.0,3.65,15.6,207.5,115.99,69.52
2018,6,28,6,30,593.0,74.0,3.6,16.2,255.0,166.12,108.55
2018,6,28,6,45,637.0,79.0,3.5,16.8,305.5,217.51,152.46
2018,6,28,7,0,681.0,84.0,3.4,17.4,356.0,273.62,201.37
2018,6,28,7,15,712.5,88.5,3.4,17.95,407.0,329.43,250.3
2018,6,28,7,30,744.0,93.0,3.4,18.5,458.0,389.45,301.59
2018,6,28,7,45,768.5,96.0,3.35,19.1,507.5,445.59,348.44
2018,6,28,8,0,793.0,99.0,3.3,19.7,557.0,503.11,394.81
2018,6,28,8,15,811.5,102.0,3.3,20.25,604.0,558.37,438.11
2018,6,28,8,30,830.0,105.0,3.3,20.8,651.0,613.8,480.11
2018,6,28,8,45,845.0,107.0,3.3,21.4,694.5,665.82,518.23
2018,6,28,9,0,860.0,109.0,3.3,22.0,738.0,715.13,553.31
2018,6,28,9,15,871.5,110.5,3.35,22.55,777.0,761.8,584.14
2018,6,28,9,30,883.0,112.0,3.4,23.1,816.0,806.9,613.36
2018,6,28,9,45,892.0,113.5,3.4,23.6,850.0,848.13,639.35
2018,6,28,10,0,901.0,115.0,3.4,24.1,884.0,887.16,663.5
2018,6,28,10,15,906.5,116.0,3.5,24.55,910.5,920.18,684.08
2018,6,28,10,30,912.0,117.0,3.6,25.0,937.0,950.39,702.69
2018,6,28,10,45,916.0,117.5,3.7,25.45,957.0,975.74,718.02
2018,6,28,11,0,920.0,118.0,3.8,25.9,977.0,997.93,731.28
2018,6,28,11,15,923.0,118.0,3.9,26.15,990.5,1015.39,742.04
2018,6,28,11,30,926.0,118.0,4.0,26.4,1004.0,1029.47,750.68
2018,6,28,11,45,926.5,118.5,4.1,26.7,1009.5,1038.13,755.73
2018,6,28,12,0,927.0,119.0,4.2,27.0,1015.0,1043.28,758.63
2018,6,28,12,15,929.5,116.5,4.3,27.15,1014.0,1043.94,759.17
2018,6,28,12,30,932.0,114.0,4.4,27.3,1013.0,1041.05,757.53
2018,6,28,12,45,934.0,111.0,4.5,27.45,1005.5,1033.61,753.01
2018,6,28,13,0,936.0,108.0,4.6,27.6,998.0,1022.57,746.2
2018,6,28,13,15,932.5,108.0,4.65,27.55,982.0,1005.68,736.17
2018,6,28,13,30,929.0,108.0,4.7,27.5,966.0,985.43,723.97
2018,6,28,13,45,924.0,107.5,4.8,27.45,943.5,960.04,708.73
2018,6,28,14,0,919.0,107.0,4.9,27.4,921.0,931.59,691.33
2018,6,28,14,15,912.5,105.5,4.95,27.15,891.5,897.92,670.44
2018,6,28,14,30,906.0,104.0,5.0,26.9,862.0,861.57,647.53
2018,6,28,14,45,897.0,102.5,5.1,26.65,827.0,820.75,621.5
2018,6,28,15,0,888.0,101.0,5.2,26.4,792.0,777.83,593.59
2018,6,28,15,15,877.5,99.0,5.2,26.4,752.0,731.45,561.78
2018,6,28,15,30,867.0,97.0,5.2,26.4,712.0,683.54,527.58
2018,6,28,15,45,853.5,94.5,5.3,25.45,668.0,631.98,491.0
2018,6,28,16,0,840.0,92.0,5.4,24.5,624.0,579.67,452.46
2018,6,28,16,15,821.5,89.5,5.45,23.85,576.5,524.18,409.42
2018,6,28,16,30,803.0,87.0,5.5,23.2,529.0,468.6,364.84
2018,6,28,16,45,778.5,84.0,5.55,22.55,479.0,410.62,316.91
2018,6,28,17,0,754.0,81.0,5.6,21.9,429.0,354.17,268.74
2018,6,28,17,15,722.0,77.0,5.6,21.1,378.5,296.26,218.53
2018,6,28,17,30,690.0,73.0,5.6,20.3,328.0,239.32,168.54
2018,6,28,17,45,645.5,67.5,5.6,19.5,278.0,183.55,120.54
2018,6,28,18,0,601.0,62.0,5.6,18.7,228.0,132.68,79.02
2018,6,28,18,15,535.0,55.5,5.45,18.0,181.0,84.45,45.6
2018,6,28,18,30,469.0,49.0,5.3,17.3,134.0,44.04,26.67
2018,6,28,18,45,368.0,40.0,5.2,16.6,94.5,31.41,21.31
2018,6,28,19,0,267.0,31.0,5.1,15.9,55.0,25.41,14.04
2018,6,28,19,15,150.5,18.5,5.0,15.55,30.5,14.74,0.0
2018,6,28,19,30,34.0,6.0,4.9,15.2,6.0,5.72,0.0
2018,6,28,19,45,17.0,3.0,4.8,14.85,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.35,12.45,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.6,12.8,16.0,12.39,0.0
2018,6,29,5,15,240.5,24.0,2.7,13.45,47.5,19.47,6.28
2018,6,29,5,30,373.0,35.0,2.8,14.1,79.0,27.71,17.97
2018,6,29,5,45,460.0,42.0,2.9,14.75,121.5,31.82,22.29
2018,6,29,6,0,547.0,49.0,3.0,15.4,164.0,66.47,34.35
2018,6,29,6,15,603.5,54.5,2.95,16.3,212.5,111.98,62.93
2018,6,29,6,30,660.0,60.0,2.9,17.2,261.0,166.16,105.19
2018,6,29,6,45,699.5,64.0,2.85,18.1,311.5,219.11,150.49
2018,6,29,7,0,739.0,68.0,2.8,19.0,362.0,276.21,200.26
2018,6,29,7,15,767.5,71.5,2.75,20.15,413.0,332.96,249.39
2018,6,29,7,30,796.0,75.0,2.7,21.3,464.0,392.05,299.01
2018,6,29,7,45,818.5,77.5,2.7,22.45,514.0,449.49,345.76
2018,6,29,8,0,841.0,80.0,2.7,23.6,564.0,508.4,391.75
2018,6,29,8,15,857.5,82.5,2.75,24.55,611.5,563.96,433.96
2018,6,29,8,30,874.0,85.0,2.8,25.5,659.0,619.4,474.51
2018,6,29,8,45,887.0,86.5,2.85,26.4,702.5,671.13,511.11
2018,6,29,9,0,900.0,88.0,2.9,27.3,746.0,721.85,545.03
2018,6,29,9,15,907.5,91.0,3.0,28.1,784.5,768.72,574.69
2018,6,29,9,30,915.0,94.0,3.1,28.9,823.0,813.62,602.55
2018,6,29,9,45,919.5,97.0,3.2,29.7,855.5,853.87,626.87
2018,6,29,10,0,924.0,100.0,3.3,30.5,888.0,891.53,649.18
2018,6,29,10,15,929.5,101.5,3.4,31.1,915.5,925.78,669.56
2018,6,29,10,30,935.0,103.0,3.5,31.7,943.0,957.16,687.92
2018,6,29,10,45,939.0,104.0,3.6,32.35,964.0,983.61,702.87
2018,6,29,11,0,943.0,105.0,3.7,33.0,985.0,1006.81,715.73
2018,6,29,11,15,944.5,105.5,3.8,33.3,997.5,1023.75,725.64
2018,6,29,11,30,946.0,106.0,3.9,33.6,1010.0,1037.18,733.43
2018,6,29,11,45,947.0,106.0,4.05,33.95,1016.0,1046.07,738.62
2018,6,29,12,0,948.0,106.0,4.2,34.3,1022.0,1051.37,741.65
2018,6,29,12,15,946.0,107.0,4.3,34.4,1020.5,1051.09,741.72
2018,6,29,12,30,944.0,108.0,4.4,34.5,1019.0,1047.22,739.65
2018,6,29,12,45,940.0,109.5,4.55,34.6,1010.0,1038.31,734.78
2018,6,29,13,0,936.0,111.0,4.7,34.7,1001.0,1025.9,727.75
2018,6,29,13,15,933.5,110.5,4.8,34.6,985.5,1009.51,718.59
2018,6,29,13,30,931.0,110.0,4.9,34.5,970.0,989.72,707.55
2018,6,29,13,45,927.0,108.0,5.0,34.45,947.0,963.74,692.31
2018,6,29,14,0,923.0,106.0,5.1,34.4,924.0,934.64,674.92
2018,6,29,14,15,916.5,104.5,5.15,34.15,894.5,900.87,654.55
2018,6,29,14,30,910.0,103.0,5.2,33.9,865.0,864.42,632.19
2018,6,29,14,45,901.5,101.0,5.25,33.65,829.5,823.38,606.46
2018,6,29,15,0,893.0,99.0,5.3,33.4,794.0,780.18,578.92
2018,6,29,15,15,882.5,97.0,5.3,33.4,754.0,733.61,547.88
2018,6,29,15,30,872.0,95.0,5.3,33.4,714.0,685.5,514.6
2018,6,29,15,45,858.5,92.5,5.35,32.5,669.5,633.72,478.7
2018,6,29,16,0,845.0,90.0,5.4,31.6,625.0,581.17,440.93
2018,6,29,16,15,828.5,86.5,5.35,31.0,577.5,525.46,398.74
2018,6,29,16,30,812.0,83.0,5.3,30.4,530.0,469.49,354.97
2018,6,29,16,45,789.5,80.0,5.3,29.75,480.5,411.87,308.66
2018,6,29,17,0,767.0,77.0,5.3,29.1,431.0,355.55,261.91
2018,6,29,17,15,736.5,73.0,5.2,28.25,380.5,297.37,212.84
2018,6,29,17,30,706.0,69.0,5.1,27.4,330.0,241.96,165.35
2018,6,29,17,45,664.5,63.5,5.05,26.5,280.0,183.95,116.75
2018,6,29,18,0,623.0,58.0,5.0,25.6,230.0,132.37,75.62
2018,6,29,18,15,560.5,52.5,4.85,24.6,183.5,83.97,42.97
2018,6,29,18,30,498.0,47.0,4.7,23.6,137.0,42.94,24.57
2018,6,29,18,45,401.0,38.5,4.55,22.65,97.0,30.05,19.58
2018,6,29,19,0,304.0,30.0,4.4,21.7,57.0,24.45,12.89
2018,6,29,19,15,173.5,18.0,4.35,21.1,31.5,14.92,0.0
2018,6,29,19,30,43.0,6.0,4.3,20.5,6.0,5.72,0.0
2018,6,29,19,45,21.5,3.0,4.25,19.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,16.75,8.5,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,17.1,17.0,12.39,0.0
2018,6,30,5,15,277.5,22.0,1.35,17.95,48.5,17.62,4.59
2018,6,30,5,30,420.0,31.0,1.5,18.8,80.0,24.09,14.53
2018,6,30,5,45,503.0,38.0,1.6,19.65,124.0,28.43,18.89
2018,6,30,6,0,586.0,45.0,1.7,20.5,168.0,66.76,32.95
2018,6,30,6,15,639.5,50.0,1.75,21.3,216.5,113.4,61.32
2018,6,30,6,30,693.0,55.0,1.8,22.1,265.0,166.31,101.68
2018,6,30,6,45,730.0,58.5,1.8,22.9,316.0,220.11,146.9
2018,6,30,7,0,767.0,62.0,1.8,23.7,367.0,277.73,196.24
2018,6,30,7,15,793.5,65.5,1.85,24.6,418.0,335.35,245.35
2018,6,30,7,30,820.0,69.0,1.9,25.5,469.0,396.26,295.65
2018,6,30,7,45,840.5,71.5,1.95,26.45,519.0,453.72,341.69
2018,6,30,8,0,861.0,74.0,2.0,27.4,569.0,511.99,386.57
2018,6,30,8,15,876.0,76.0,2.05,28.25,616.0,567.25,427.72
2018,6,30,8,30,891.0,78.0,2.1,29.1,663.0,622.19,467.1
2018,6,30,8,45,902.0,80.0,2.15,29.9,706.0,673.93,502.95
2018,6,30,9,0,913.0,82.0,2.2,30.7,749.0,724.44,535.79
2018,6,30,9,15,921.0,84.0,2.3,31.55,787.5,771.26,564.56
2018,6,30,9,30,929.0,86.0,2.4,32.4,826.0,816.12,591.55
2018,6,30,9,45,935.0,88.0,2.5,33.2,859.0,857.15,615.76
2018,6,30,10,0,941.0,90.0,2.6,34.0,892.0,895.65,638.03
2018,6,30,10,15,946.0,91.5,2.65,34.6,919.5,930.03,657.59
2018,6,30,10,30,951.0,93.0,2.7,35.2,947.0,961.46,675.12
2018,6,30,10,45,955.0,93.0,2.8,35.85,967.5,987.33,689.34
2018,6,30,11,0,959.0,93.0,2.9,36.5,988.0,1009.9,701.52
2018,6,30,11,15,960.5,94.0,3.0,36.85,1001.0,1027.67,711.63
2018,6,30,11,30,962.0,95.0,3.1,37.2,1014.0,1041.87,719.63
2018,6,30,11,45,962.5,95.5,3.15,37.5,1020.0,1050.97,724.34
2018,6,30,12,0,963.0,96.0,3.2,37.8,1026.0,1056.41,726.95
2018,6,30,12,15,959.5,98.0,3.3,38.0,1024.0,1055.71,726.66
2018,6,30,12,30,956.0,100.0,3.4,38.2,1022.0,1051.37,724.26
2018,6,30,12,45,950.0,103.0,3.45,38.35,1012.5,1041.96,718.64
2018,6,30,13,0,944.0,106.0,3.5,38.5,1003.0,1029.05,710.98
2018,6,30,13,15,941.0,105.5,3.55,38.5,987.5,1012.09,701.35
2018,6,30,13,30,938.0,105.0,3.6,38.5,972.0,991.73,689.66
2018,6,30,13,45,933.5,104.0,3.65,38.55,949.0,966.17,674.58
2018,6,30,14,0,929.0,103.0,3.7,38.6,926.0,937.48,657.51
2018,6,30,14,15,923.0,102.0,3.75,38.45,897.0,904.5,638.17
2018,6,30,14,30,917.0,101.0,3.8,38.3,868.0,868.78,616.91
2018,6,30,14,45,909.0,99.0,3.8,38.2,833.0,827.9,591.72
2018,6,30,15,0,901.0,97.0,3.8,38.1,798.0,784.81,564.82
2018,6,30,15,15,890.5,95.0,3.8,38.1,757.5,737.93,534.85
2018,6,30,15,30,880.0,93.0,3.8,38.1,717.0,689.48,502.77
2018,6,30,15,45,866.0,90.5,3.95,37.5,672.5,637.02,467.46
2018,6,30,16,0,852.0,88.0,4.1,36.9,628.0,583.82,430.32
2018,6,30,16,15,831.5,86.5,4.25,36.2,579.5,527.62,389.74
2018,6,30,16,30,811.0,85.0,4.4,35.5,531.0,471.56,347.7
2018,6,30,16,45,783.5,82.5,4.55,34.8,480.0,412.35,301.82
2018,6,30,17,0,756.0,80.0,4.7,34.1,429.0,354.97,255.84
2018,6,30,17,15,718.5,76.5,4.9,32.85,377.0,295.69,207.91
2018,6,30,17,30,681.0,73.0,5.1,31.6,325.0,238.01,160.35
2018,6,30,17,45,629.0,69.0,5.25,30.35,274.5,182.62,115.34
2018,6,30,18,0,577.0,65.0,5.4,29.1,224.0,132.99,76.98
2018,6,30,18,15,505.5,58.0,5.4,27.75,177.0,85.19,45.26
2018,6,30,18,30,434.0,51.0,5.4,26.4,130.0,45.9,27.09
2018,6,30,18,45,333.5,40.5,5.4,25.0,90.5,31.85,20.84
2018,6,30,19,0,233.0,30.0,5.4,23.6,51.0,23.51,12.03
2018,6,30,19,15,131.5,17.5,5.35,22.9,28.0,13.9,0.0
2018,6,30,19,30,30.0,5.0,5.3,22.2,5.0,4.77,0.0
2018,6,30,19,45,15.0,2.5,5.2,21.5,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,20.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,17.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.05,15.35,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,15.5,12.0,9.53,0.0
2018,7,1,5,15,154.5,24.0,4.2,16.1,39.0,18.89,4.91
2018,7,1,5,30,246.0,38.0,4.3,16.7,66.0,29.48,19.14
2018,7,1,5,45,321.5,50.5,4.4,17.3,106.0,38.44,27.73
2018,7,1,6,0,397.0,63.0,4.5,17.9,146.0,69.66,41.34
2018,7,1,6,15,455.5,73.0,4.55,18.55,192.0,111.72,68.57
2018,7,1,6,30,514.0,83.0,4.6,19.2,238.0,159.58,105.3
2018,7,1,6,45,558.0,91.0,4.65,19.85,287.5,209.12,146.82
2018,7,1,7,0,602.0,99.0,4.7,20.5,337.0,263.51,193.43
2018,7,1,7,15,635.5,105.0,4.65,21.15,387.0,317.04,239.58
2018,7,1,7,30,669.0,111.0,4.6,21.8,437.0,373.69,287.38
2018,7,1,7,45,695.5,116.0,4.55,22.5,486.0,429.03,332.98
2018,7,1,8,0,722.0,121.0,4.5,23.2,535.0,486.12,378.51
2018,7,1,8,15,742.5,124.5,4.5,23.8,581.5,539.87,420.38
2018,7,1,8,30,763.0,128.0,4.5,24.4,628.0,594.39,461.53
2018,7,1,8,45,779.5,131.0,4.5,25.0,671.5,645.47,498.96
2018,7,1,9,0,796.0,134.0,4.5,25.6,715.0,696.12,535.01
2018,7,1,9,15,816.5,133.0,4.55,26.2,756.5,745.06,568.81
2018,7,1,9,30,837.0,132.0,4.6,26.8,798.0,793.27,600.3
2018,7,1,9,45,858.0,127.0,4.6,27.35,834.5,832.76,625.1
2018,7,1,10,0,879.0,122.0,4.6,27.9,871.0,874.65,651.25
2018,7,1,10,15,884.5,124.5,4.7,28.3,898.5,908.64,672.8
2018,7,1,10,30,890.0,127.0,4.8,28.7,926.0,939.89,692.45
2018,7,1,10,45,893.5,129.5,4.9,29.1,947.0,966.39,708.87
