Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,0,912.0,81.0,2.2,26.0,737.0,718.97,542.54
2018,7,11,9,15,918.0,84.5,2.25,26.9,775.5,766.4,571.91
2018,7,11,9,30,924.0,88.0,2.3,27.8,814.0,811.72,599.31
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,852.89,623.2
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,891.29,644.88
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,925.87,664.32
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,957.55,681.73
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,984.27,696.0
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,1007.73,708.18
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,1026.84,718.58
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,1042.44,726.85
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,1051.98,732.08
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,1057.87,735.16
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,1059.59,736.51
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,1057.64,735.68
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,1049.5,730.58
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,1037.72,723.33
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,1020.91,714.59
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,1000.62,703.6
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,975.51,689.16
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,947.17,672.57
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,914.0,653.51
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,878.02,632.37
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,837.39,607.64
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,794.52,581.07
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,747.02,550.06
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,697.85,517.33
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,645.24,482.64
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,591.83,445.73
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,534.99,403.71
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,477.95,359.99
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,418.82,313.19
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,361.06,265.81
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,301.95,216.33
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,245.69,168.31
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,189.05,120.8
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,135.13,77.66
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,85.3,43.51
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,43.18,23.67
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,28.52,18.2
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,22.87,10.72
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,15.73,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.77,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,7.63,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,16.3,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,25.82,15.15
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,33.7,23.4
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,58.49,33.1
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,99.13,56.96
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,147.04,92.73
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,196.67,134.13
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,250.95,180.71
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,305.37,227.66
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,362.61,275.88
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,419.05,322.27
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,475.43,367.1
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,528.87,408.06
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,582.52,447.7
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,633.19,483.98
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,683.11,518.58
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,725.77,546.88
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,765.89,572.33
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,768.99,571.25
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,756.75,558.13
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,800.53,587.44
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,842.3,614.67
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,855.3,620.81
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,864.74,624.75
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,915.13,658.85
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,964.07,689.97
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,976.27,696.36
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,992.52,705.66
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,998.43,708.59
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,992.26,704.0
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,983.94,698.22
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,972.41,690.51
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,955.79,680.88
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,936.06,669.29
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,910.4,653.69
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,888.73,640.66
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,858.01,622.64
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,824.36,602.5
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,785.06,578.29
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,743.83,552.42
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,698.86,522.45
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,652.69,489.64
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,602.67,455.87
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,552.23,420.62
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,498.53,380.71
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,444.35,339.03
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,388.94,294.95
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,335.3,250.85
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,280.1,204.55
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,228.19,160.28
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,174.48,115.8
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,127.2,78.47
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,83.08,47.47
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,46.2,27.98
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,30.82,20.18
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,22.79,10.49
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,15.73,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.81,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.91,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,4.69,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,7.4,0.23
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,12.04,4.68
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,16.68,8.28
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,19.93,11.11
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,23.18,13.88
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,56.31,40.94
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,90.72,68.91
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,150.84,116.92
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,217.84,169.9
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,244.88,191.01
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,275.03,214.63
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,382.25,298.1
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,500.38,387.9
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,560.96,432.32
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,622.48,476.71
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,597.06,454.24
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,554.74,419.42
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,662.67,498.4
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,775.58,577.8
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,829.72,612.96
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,881.09,644.98
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,916.44,666.24
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,942.51,681.34
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,961.19,691.91
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,976.82,700.57
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,986.91,705.72
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,993.8,708.93
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,996.51,710.29
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,995.92,709.67
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,990.52,705.66
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,981.7,699.59
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,965.66,689.56
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,946.43,677.57
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,908.59,653.57
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,876.38,633.25
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,833.13,605.84
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,792.98,580.27
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,772.26,567.89
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,747.89,552.84
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,705.42,524.69
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,660.76,493.64
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,609.75,458.04
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,558.2,420.93
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,504.53,380.91
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,451.21,339.88
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,394.56,295.0
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,338.12,248.93
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,282.37,202.69
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,229.73,158.22
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,176.15,113.78
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,127.66,75.35
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,82.47,44.51
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,45.15,26.29
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,30.43,19.61
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,22.03,9.58
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,15.25,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,6.67,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,15.11,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,25.15,14.21
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,31.58,21.45
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,55.06,30.5
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,95.62,53.9
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,143.63,89.62
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,193.45,131.37
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,248.03,178.64
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,301.75,225.59
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,359.68,275.04
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,414.78,321.09
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,471.34,366.79
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,525.81,409.5
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,580.61,451.05
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,632.23,489.03
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,681.25,524.08
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,727.32,554.78
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,771.94,583.75
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,812.92,610.05
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,851.76,634.67
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,885.01,655.22
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,915.6,673.86
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,942.03,689.96
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,965.41,704.04
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,980.57,713.73
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,991.99,721.09
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,1002.88,728.05
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,1010.47,732.94
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,994.11,723.23
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,984.57,718.19
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,952.87,698.11
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,912.96,671.24
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,935.45,689.1
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,946.86,698.06
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,926.9,686.03
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,909.77,676.08
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,869.67,650.14
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,832.95,626.41
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,794.93,601.67
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,758.25,577.63
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,713.9,547.02
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,667.71,514.11
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,616.98,478.13
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,566.31,440.94
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,511.28,398.32
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,456.55,354.58
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,399.85,307.93
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,344.66,261.1
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,288.12,212.17
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,232.78,163.76
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,178.68,117.3
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,129.44,77.09
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,82.32,44.1
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,42.97,24.69
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,28.65,18.46
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,22.05,9.53
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,14.77,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,5.72,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,14.86,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,24.32,13.43
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,29.42,19.7
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,52.69,27.83
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,95.8,52.33
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,146.36,90.08
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,199.84,135.2
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,256.05,184.35
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,312.08,233.88
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,370.91,284.76
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,428.44,333.35
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,487.33,381.4
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,543.57,425.88
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,599.74,468.82
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,652.69,507.9
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,704.85,544.79
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,752.8,576.4
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,798.84,606.17
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,840.41,632.38
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,879.4,656.5
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,915.19,678.71
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,948.27,698.94
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,975.59,715.56
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,999.77,730.09
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,1020.23,742.96
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,1037.27,753.67
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,1048.29,760.95
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,1055.74,766.0
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,1057.06,767.56
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,1054.73,766.87
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,1046.78,762.58
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,1035.23,756.01
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,1019.63,747.09
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,1000.55,735.89
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,975.66,721.09
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,947.55,704.03
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,914.59,683.41
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,878.8,660.69
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,838.25,634.43
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,795.39,606.26
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,747.74,573.49
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,698.48,538.89
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,646.26,501.21
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,593.16,461.68
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,536.81,417.86
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,480.22,372.48
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,420.82,323.58
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,362.74,274.25
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,303.12,222.61
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,246.35,172.68
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,189.23,123.5
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,134.86,78.99
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,84.99,44.19
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,42.98,24.16
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,28.31,18.19
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,22.17,9.31
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,15.25,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,5.72,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,14.47,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,23.48,12.59
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,28.65,19.05
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,52.36,27.18
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,96.89,52.11
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,150.94,92.6
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,203.86,137.4
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,261.46,187.88
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,318.87,238.53
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,378.93,290.26
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,437.32,339.32
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,497.13,387.72
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,553.62,431.8
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,610.07,474.2
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,663.12,512.74
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,715.18,548.77
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,763.78,580.07
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,810.63,609.58
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,853.44,636.2
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,893.85,660.85
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,929.37,681.96
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,961.97,700.96
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,989.54,716.95
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,1013.84,730.78
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,1032.79,741.75
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,1048.19,750.52
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,1058.47,756.08
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,1065.06,759.4
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,1066.46,760.48
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,1064.15,759.47
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,1055.66,754.19
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,1043.55,746.71
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,1027.33,737.84
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,1007.6,726.7
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,982.56,712.18
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,954.27,695.44
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,920.7,675.15
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,884.34,652.78
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,843.15,626.86
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,799.66,599.02
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,752.78,567.5
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,704.26,534.13
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,650.95,496.84
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,596.79,457.63
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,539.91,414.5
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,482.89,369.78
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,423.48,321.65
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,365.33,272.97
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,305.41,221.85
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,248.36,172.34
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,190.47,123.11
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,135.35,78.47
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,84.64,43.44
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,41.99,23.23
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,28.39,18.08
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,23.27,9.56
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,14.77,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,5.72,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,16.68,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,23.6,12.38
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,28.75,19.06
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,51.86,26.95
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,95.87,51.21
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,149.3,90.97
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,202.54,135.84
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,260.42,186.32
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,318.08,236.9
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,378.51,288.64
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,437.45,337.83
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,497.78,386.33
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,554.34,430.3
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,610.85,472.67
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,663.96,510.84
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,716.09,546.53
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,764.58,577.64
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,811.06,606.83
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,853.39,632.47
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,893.08,655.94
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,928.63,677.03
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,961.35,696.08
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,989.17,711.67
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,1013.77,725.12
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,1033.59,736.1
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,1049.89,744.89
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,1061.1,750.21
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,1068.66,753.34
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,1070.07,754.33
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,1067.77,753.13
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,1058.83,747.39
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,1046.31,739.54
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,1029.23,729.34
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,1008.67,717.0
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,982.86,701.41
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,953.85,683.72
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,920.98,663.89
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,885.31,642.06
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,844.0,616.31
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,800.45,588.84
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,752.56,557.43
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,703.1,524.0
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,651.05,488.18
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,598.93,451.03
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,541.24,408.35
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,483.75,364.31
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,424.27,317.15
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,366.33,269.65
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,305.63,219.34
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,246.23,169.21
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,188.72,121.29
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,136.45,79.69
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,86.03,45.26
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,44.1,25.21
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,29.88,19.16
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,23.36,9.07
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,14.3,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.77,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,16.2,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,23.68,12.1
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,30.19,20.22
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,52.45,28.73
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,94.82,52.36
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,144.9,89.24
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,197.38,132.99
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,254.76,182.4
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,312.81,232.83
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,372.0,283.22
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,429.3,330.77
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,488.0,377.73
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,544.79,421.66
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,601.81,464.2
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,653.23,501.17
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,704.83,537.02
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,752.6,567.92
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,798.55,596.97
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,839.49,622.18
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,877.97,645.44
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,911.05,665.12
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,940.93,682.56
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,968.13,698.47
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,992.29,712.36
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,1013.23,724.46
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,1030.95,734.54
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,1034.85,736.36
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,1034.92,735.93
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,1025.14,729.94
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,1002.22,715.64
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,1010.26,721.67
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,1014.06,724.84
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,1001.84,717.88
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,978.29,703.88
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,958.23,692.57
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,934.51,678.75
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,892.46,653.14
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,854.49,630.0
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,798.15,593.44
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,744.56,557.66
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,714.15,537.46
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,679.9,513.76
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,635.32,483.39
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,588.49,450.11
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,532.32,407.82
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,476.43,364.23
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,416.62,316.19
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,358.44,267.88
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,297.86,216.9
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,242.02,168.98
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,185.83,121.68
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,135.03,80.91
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,86.26,47.25
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,46.16,27.62
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,31.4,20.5
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,22.17,7.82
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,14.3,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.81,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,16.2,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,23.6,11.68
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,33.21,22.77
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,55.33,33.27
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,96.29,57.7
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,143.57,92.77
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,193.22,134.11
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,247.75,180.98
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,302.4,228.2
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,360.3,277.14
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,416.51,323.57
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,474.33,369.73
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,529.67,412.34
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,585.76,453.94
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,637.89,491.31
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,688.95,526.66
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,739.07,560.28
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,788.8,591.09
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,834.66,618.39
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,874.64,641.12
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,909.76,661.2
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,942.22,679.32
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,969.49,693.76
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,993.7,706.14
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,1012.78,716.54
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,1028.51,724.88
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,1037.83,729.11
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,1043.62,731.25
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,1041.85,730.02
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,1036.61,726.74
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,1032.15,724.03
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,1024.13,719.14
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,1006.78,709.86
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,986.24,698.54
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,959.8,683.56
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,930.54,666.91
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,902.1,651.5
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,864.89,629.92
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,822.64,604.55
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,778.67,577.49
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,731.73,545.87
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,683.58,511.62
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,630.51,476.36
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,577.14,439.43
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,520.49,397.29
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,464.46,354.2
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,406.44,308.24
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,350.1,262.12
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,292.43,213.72
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,237.85,167.18
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,183.54,121.65
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,134.13,82.03
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,86.84,49.11
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,47.43,29.05
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,30.69,19.79
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,21.38,6.66
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,13.82,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,14.3,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,24.06,11.56
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,38.57,27.24
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,60.49,41.4
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,96.02,64.43
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,141.29,97.4
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,186.58,134.08
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,236.95,175.91
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,287.08,217.78
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,341.11,262.19
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,392.68,303.82
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,446.86,346.31
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,502.11,388.23
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,556.57,428.33
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,592.43,453.08
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,622.56,472.93
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,687.98,519.2
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,754.71,565.16
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,797.47,591.79
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,842.24,619.0
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,876.68,639.41
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,908.72,658.1
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,935.25,673.23
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,958.97,686.49
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,977.31,697.44
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,992.51,706.45
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,1001.96,711.71
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,998.81,709.04
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,1000.69,710.34
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,999.28,709.6
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,993.07,706.01
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,983.48,700.33
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,966.66,690.58
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,946.72,679.08
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,922.33,664.64
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,895.07,648.22
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,862.35,628.41
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,827.17,606.77
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,777.17,574.7
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,725.66,540.29
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,692.35,517.93
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,654.12,491.42
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,605.06,457.86
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,554.89,422.26
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,500.34,381.3
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,445.56,338.85
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,388.9,293.65
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,334.24,248.72
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,277.77,201.65
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,224.85,156.86
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,172.28,113.22
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,125.31,76.04
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,80.49,45.16
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,43.82,26.51
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,28.65,17.94
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,19.71,4.94
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,12.87,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
