Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,15,910.5,100.5,3.05,29.2,788.0,925.9,677.14
2018,9,8,10,30,917.0,102.0,3.1,30.0,816.0,958.64,695.53
2018,9,8,10,45,922.0,103.5,3.15,30.8,837.5,986.77,710.79
2018,9,8,11,0,927.0,105.0,3.2,31.6,859.0,1011.46,723.8
2018,9,8,11,15,930.5,106.0,3.25,32.15,873.0,1030.58,733.99
2018,9,8,11,30,934.0,107.0,3.3,32.7,887.0,1045.97,741.92
2018,9,8,11,45,934.0,108.0,3.4,33.25,892.0,1054.07,745.76
2018,9,8,12,0,934.0,109.0,3.5,33.8,897.0,1058.27,747.31
2018,9,8,12,15,937.0,106.5,3.6,34.05,895.0,1057.75,746.97
2018,9,8,12,30,940.0,104.0,3.7,34.3,893.0,1053.29,744.3
2018,9,8,12,45,943.0,101.0,3.85,34.5,884.0,1044.31,739.41
2018,9,8,13,0,946.0,98.0,4.0,34.7,875.0,1031.37,732.1
2018,9,8,13,15,942.0,97.5,4.1,34.6,856.5,1010.53,720.4
2018,9,8,13,30,938.0,97.0,4.2,34.5,838.0,986.08,706.4
2018,9,8,13,45,931.0,96.5,4.3,34.45,811.5,955.41,688.19
2018,9,8,14,0,924.0,96.0,4.4,34.4,785.0,921.57,667.79
2018,9,8,14,15,915.5,93.5,4.5,34.1,751.5,881.3,643.6
2018,9,8,14,30,907.0,91.0,4.6,33.8,718.0,838.36,617.3
2018,9,8,14,45,895.5,89.0,4.7,33.55,678.5,791.2,587.6
2018,9,8,15,0,884.0,87.0,4.8,33.3,639.0,742.09,556.26
2018,9,8,15,15,868.0,85.0,4.8,33.3,594.5,688.22,519.93
2018,9,8,15,30,852.0,83.0,4.8,33.3,550.0,636.07,481.88
2018,9,8,15,45,833.0,79.0,4.95,32.25,501.5,576.12,439.51
2018,9,8,16,0,814.0,75.0,5.1,31.2,453.0,516.13,395.18
2018,9,8,16,15,788.0,71.0,5.1,30.25,402.0,453.12,346.15
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,391.49,296.21
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,325.4,241.14
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,263.11,187.67
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,197.83,132.39
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,140.44,84.74
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,82.92,42.43
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,39.11,12.17
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,14.3,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,9.53,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,18.47,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,53.68,24.71
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,106.39,61.71
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,160.25,105.74
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,223.29,160.1
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,284.92,214.7
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,351.39,272.24
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,415.02,325.97
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,481.26,379.56
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,543.17,427.42
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,605.75,473.66
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,660.36,512.36
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,716.73,549.85
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,768.55,582.35
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,818.58,612.95
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,862.72,638.54
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,904.27,661.94
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,941.02,682.49
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,974.69,700.85
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,1002.67,714.75
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,1027.14,726.35
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,1045.46,735.46
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,1059.96,742.31
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,1068.07,745.21
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,1072.21,745.85
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,1069.49,745.66
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,1062.8,743.06
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,1048.78,735.44
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,1031.04,725.56
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,1008.94,714.03
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,983.33,700.13
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,951.56,682.07
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,916.74,661.78
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,876.42,637.7
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,833.64,611.63
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,790.01,584.72
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,739.55,552.6
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,683.7,514.31
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,627.09,473.46
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,565.93,430.34
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,505.47,385.85
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,440.3,335.67
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,377.1,285.05
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,310.89,230.48
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,249.44,178.41
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,184.96,124.57
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,128.79,78.69
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,75.19,39.49
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,34.9,9.38
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,14.3,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,8.58,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,18.25,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,50.21,22.94
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,99.99,58.55
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,152.91,101.68
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,215.24,155.13
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,275.6,208.24
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,341.51,264.86
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,404.4,317.54
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,469.73,369.88
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,530.99,416.73
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,593.12,462.01
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,649.91,501.36
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,706.2,538.44
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,758.92,571.27
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,805.58,599.31
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,851.5,625.89
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,895.28,650.51
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,931.77,671.63
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,965.29,690.75
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,993.37,705.52
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,1017.99,718.11
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,1035.98,727.9
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,1050.22,735.48
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,1058.58,739.42
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,1063.02,741.11
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,1060.76,738.98
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,1054.59,734.66
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,1041.14,726.44
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,1024.02,716.07
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,1000.51,702.8
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,973.57,687.36
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,941.64,669.05
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,906.75,648.61
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,866.86,625.41
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,829.87,603.72
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,781.09,573.55
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,730.68,541.71
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,674.81,503.52
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,618.32,463.19
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,556.68,420.21
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,496.42,376.22
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,430.62,326.03
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,367.47,275.89
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,301.41,222.01
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,240.41,170.87
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,177.5,118.97
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,123.29,75.24
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,70.48,37.05
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,30.62,5.3
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,12.87,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,18.34,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,50.47,22.22
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,101.03,58.51
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,154.16,102.09
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,216.61,156.12
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,277.05,209.9
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,342.45,266.7
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,405.06,319.72
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,469.93,372.35
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,529.88,419.29
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,590.34,464.65
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,646.27,505.07
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,701.28,543.35
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,751.42,575.93
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,799.88,606.61
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,844.2,634.14
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,886.04,659.64
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,922.12,681.53
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,947.93,696.52
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,974.64,712.01
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,997.99,725.25
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,1015.72,735.48
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,1029.88,743.51
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,1037.89,747.94
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,1042.15,750.09
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,1045.02,751.74
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,1043.92,750.97
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,1039.04,748.24
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,1029.87,742.86
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,1008.6,730.47
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,983.68,715.75
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,952.43,697.19
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,917.94,676.4
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,878.02,652.82
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,835.35,626.89
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,788.02,597.39
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,738.67,565.73
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,683.11,527.12
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,626.56,484.83
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,568.94,443.52
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,508.76,398.23
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,443.7,346.02
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,380.35,293.17
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,314.02,236.34
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,251.8,181.56
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,186.61,125.12
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,129.14,76.89
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,72.08,35.29
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,30.58,1.09
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,12.69,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,33.15,16.52
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,58.44,38.45
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,88.29,63.68
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,121.08,91.91
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,157.75,123.08
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,198.97,158.02
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,259.53,208.14
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,326.42,262.49
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,414.9,333.11
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,513.34,409.73
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,579.97,459.79
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,650.05,511.08
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,673.78,525.53
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,690.67,534.7
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,789.04,604.65
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,884.01,667.17
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,881.33,663.09
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,868.64,653.03
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,800.94,602.07
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,716.69,537.99
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,790.19,591.79
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,852.71,636.64
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,932.29,694.18
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,999.27,738.92
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,922.2,686.69
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,835.8,627.15
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,829.45,623.92
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,820.57,618.46
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,848.33,640.59
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,870.88,658.25
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,803.37,610.78
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,734.36,561.33
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,686.4,528.33
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,638.63,494.74
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,547.2,426.88
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,472.48,370.05
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,390.91,307.36
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,323.08,254.26
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,306.96,243.63
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,293.06,233.85
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,262.19,208.98
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,229.44,181.58
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,204.37,158.92
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,178.27,133.96
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,129.38,92.3
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,87.05,57.23
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,49.19,27.54
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,20.4,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,9.53,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,13.61,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,35.68,17.07
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,66.48,42.68
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,115.64,79.95
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,179.49,131.85
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,251.72,192.09
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,338.61,265.17
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,400.56,318.79
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,465.16,372.75
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,523.78,420.08
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,582.5,465.69
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,641.5,510.01
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,697.1,549.59
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,747.31,582.94
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,795.74,614.37
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,838.86,641.46
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,879.41,666.35
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,914.99,688.63
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,947.59,708.77
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,974.69,724.8
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,998.35,738.54
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,1016.5,749.94
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,1030.92,759.03
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,1039.0,764.08
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,1043.19,766.75
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,1042.21,766.96
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,1037.3,764.71
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,1026.91,758.8
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,1012.62,750.41
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,990.43,737.24
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,964.68,721.88
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,910.06,686.59
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,861.57,655.16
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,778.52,598.52
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,695.56,538.51
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,625.07,487.24
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,561.91,440.22
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,540.25,425.35
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,516.08,407.58
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,491.85,389.77
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,459.28,364.02
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,397.97,313.64
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,339.5,264.17
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,280.27,212.64
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,223.04,161.56
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,162.22,109.38
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,110.63,66.85
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,58.44,28.93
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,21.62,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,9.53,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,10.57,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,32.39,14.85
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,63.7,41.17
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,103.19,72.4
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,155.63,115.98
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,190.04,147.65
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,226.35,179.87
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,273.05,219.11
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,321.69,258.78
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,382.62,307.14
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,442.01,353.11
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,559.02,443.4
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,686.48,537.78
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,744.38,574.91
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,806.98,614.77
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,846.01,637.31
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,881.51,657.24
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,912.56,674.8
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,940.03,689.88
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,961.5,700.86
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,971.1,704.25
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,994.15,718.45
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,1023.16,736.31
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,1038.96,745.17
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,1050.97,751.88
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,1046.3,749.4
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,1037.73,744.7
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,1025.57,738.33
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,1009.63,729.55
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,960.52,699.61
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,917.79,673.62
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,882.76,652.12
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,845.46,628.77
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,789.97,593.33
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,731.28,554.78
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,669.98,512.06
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,610.16,469.4
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,505.33,390.68
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,408.77,316.76
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,374.17,291.92
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,337.81,264.42
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,284.91,222.51
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,235.46,182.5
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,198.81,151.38
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,164.57,121.16
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,120.26,83.85
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,80.82,51.36
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,44.96,23.21
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,15.78,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,7.63,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,13.18,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,44.24,15.99
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,99.41,56.31
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,152.78,100.3
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,216.25,155.71
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,277.78,211.51
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,344.69,271.15
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,408.62,327.11
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,475.17,383.32
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,536.53,433.46
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,595.99,480.39
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,652.54,523.71
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,708.43,564.02
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,759.22,598.34
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,808.13,630.62
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,852.28,659.36
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,893.71,685.82
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,930.12,709.13
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,963.52,730.25
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,991.76,747.91
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,1016.53,763.24
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,1035.34,775.06
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,1050.32,784.43
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,1058.29,789.24
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,1062.26,791.56
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,1059.72,790.32
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,1053.14,786.56
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,1041.18,779.15
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,1025.31,769.24
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,1003.1,755.55
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,977.25,739.4
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,944.54,718.13
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,908.61,694.56
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,868.55,668.21
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,825.8,639.71
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,778.17,607.13
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,728.55,572.73
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,673.2,532.83
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,616.99,489.51
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,557.71,443.79
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,496.08,394.6
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,430.91,340.45
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,367.6,285.97
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,300.63,227.29
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,238.3,171.46
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,172.7,114.45
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,115.96,67.16
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,59.85,26.0
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,22.12,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,14.67,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,47.19,15.66
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,102.03,57.08
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,157.52,102.94
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,222.65,159.7
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,284.41,215.48
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,351.25,274.44
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,415.33,329.64
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,481.74,384.45
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,541.68,432.28
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,603.79,479.75
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,660.72,521.42
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,716.83,559.51
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,768.44,592.71
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,818.23,623.87
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,862.87,651.26
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,904.91,676.5
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,941.46,698.0
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,974.78,717.21
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,1001.71,731.99
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,1024.98,744.42
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,1042.46,754.21
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,1056.01,761.65
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,1064.2,765.84
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,1068.31,767.63
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,1065.77,766.42
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,1059.16,762.79
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,1045.58,754.85
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,1028.11,744.52
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,1005.74,731.65
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,979.71,716.39
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,947.37,696.89
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,911.82,675.11
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,870.06,649.71
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,825.68,622.08
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,776.66,590.57
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,725.77,557.16
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,669.97,518.21
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,613.35,475.91
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,554.57,432.64
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,493.53,385.65
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,427.17,332.12
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,363.13,278.43
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,295.41,220.28
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,232.66,165.08
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,167.25,109.22
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,111.49,63.58
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,56.41,23.01
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,20.13,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,14.6,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,46.02,14.04
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,99.45,55.52
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,153.87,100.34
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,218.18,156.21
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,280.22,212.16
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,347.49,271.57
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,410.55,326.26
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,476.06,380.9
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,535.43,428.68
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,597.1,476.28
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,653.35,518.13
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,708.79,556.62
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,759.04,589.97
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,807.16,621.26
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,850.04,648.09
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,890.07,672.61
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,925.96,694.64
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,958.79,714.46
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,986.02,730.34
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,1009.73,743.89
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,1027.27,754.84
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,1041.0,763.41
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,1048.29,767.53
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,1051.61,769.23
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,1049.02,768.2
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,1042.45,764.71
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,1029.94,757.56
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,1013.59,747.96
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,991.46,734.84
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,965.73,719.32
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,934.32,700.53
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,899.75,679.55
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,858.49,653.79
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,814.63,625.81
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,766.18,593.9
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,715.87,560.04
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,659.81,519.35
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,605.76,477.74
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,544.67,431.71
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,484.0,384.04
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,419.29,330.52
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,356.76,276.87
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,290.11,218.64
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,228.39,163.55
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,162.83,107.07
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,107.29,61.39
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,51.78,19.58
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,17.03,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,13.41,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,44.04,12.49
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,95.84,54.76
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,148.72,98.24
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,212.14,153.09
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,273.72,208.35
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,341.08,267.61
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,404.1,322.02
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,469.95,376.64
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,531.65,426.01
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,594.22,474.08
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,651.28,516.23
