Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,704.01,552.97
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,754.41,585.79
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,803.11,616.67
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,847.35,644.21
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,889.13,669.65
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,925.44,691.65
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,958.69,711.47
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,985.15,726.24
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,1008.1,738.73
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,1025.54,747.96
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,1039.16,754.85
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,1046.41,758.32
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,1049.7,759.45
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,1046.52,757.22
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,1039.38,752.66
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,1025.35,743.68
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,1007.55,732.42
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,985.05,719.62
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,959.03,704.43
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,926.75,684.61
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,891.38,662.57
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,850.07,637.32
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,806.28,609.91
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,757.83,578.37
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,707.72,545.1
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,655.01,507.37
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,597.82,464.47
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,535.62,418.52
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,474.25,371.11
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,408.43,318.01
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,345.45,265.19
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,278.61,207.91
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,217.3,154.24
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,152.18,99.46
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,98.15,56.03
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,46.2,15.58
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,14.9,0.0
2018,9,18,18,15,52.0,7.0,4.8,16.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,45,39.5,6.0,1.2,10.65,7.0,0.0,0.0
2018,9,19,6,0,79.0,12.0,1.2,11.0,14.0,12.12,0.0
2018,9,19,6,15,211.0,26.0,1.45,11.85,47.0,40.11,9.98
2018,9,19,6,30,343.0,40.0,1.7,12.7,80.0,88.68,52.1
2018,9,19,6,45,438.5,49.5,1.95,13.55,127.5,140.49,94.1
2018,9,19,7,0,534.0,59.0,2.2,14.4,175.0,203.99,148.05
2018,9,19,7,15,595.0,65.5,2.05,15.05,227.0,264.72,201.66
2018,9,19,7,30,656.0,72.0,1.9,15.7,279.0,332.01,259.82
2018,9,19,7,45,698.0,77.0,1.75,16.4,331.0,395.57,313.47
2018,9,19,8,0,740.0,82.0,1.6,17.1,383.0,462.64,367.63
2018,9,19,8,15,768.5,86.0,1.45,17.95,433.0,523.51,414.46
2018,9,19,8,30,797.0,90.0,1.3,18.8,483.0,586.25,460.33
2018,9,19,8,45,817.5,93.5,1.2,19.65,529.0,644.07,500.68
2018,9,19,9,0,838.0,97.0,1.1,20.5,575.0,701.55,538.87
2018,9,19,9,15,852.5,99.5,1.25,21.5,615.5,752.8,571.91
2018,9,19,9,30,867.0,102.0,1.4,22.5,656.0,802.53,603.37
2018,9,19,9,45,877.0,104.5,1.55,23.5,690.0,841.12,626.84
2018,9,19,10,0,887.0,107.0,1.7,24.5,724.0,882.44,651.93
2018,9,19,10,15,895.5,108.0,1.85,25.4,752.0,918.19,673.27
2018,9,19,10,30,904.0,109.0,2.0,26.3,780.0,951.01,692.56
2018,9,19,10,45,910.0,110.5,2.2,27.25,801.0,978.93,708.97
2018,9,19,11,0,916.0,112.0,2.4,28.2,822.0,1003.46,723.14
2018,9,19,11,15,919.5,112.5,2.5,28.7,834.5,1020.94,733.09
2018,9,19,11,30,923.0,113.0,2.6,29.2,847.0,1034.7,740.81
2018,9,19,11,45,924.0,113.5,2.7,29.7,851.5,1042.2,744.7
2018,9,19,12,0,925.0,114.0,2.8,30.2,856.0,1045.82,746.3
2018,9,19,12,15,924.0,113.5,2.85,30.45,852.0,1042.47,743.94
2018,9,19,12,30,923.0,113.0,2.9,30.7,848.0,1035.24,739.32
2018,9,19,12,45,920.5,112.5,2.95,31.0,836.0,1022.72,731.35
2018,9,19,13,0,918.0,112.0,3.0,31.3,824.0,1006.44,721.14
2018,9,19,13,15,913.0,110.0,3.05,31.4,803.5,982.51,706.71
2018,9,19,13,30,908.0,108.0,3.1,31.5,783.0,955.13,690.09
2018,9,19,13,45,900.5,106.5,3.1,31.6,755.5,922.76,669.86
2018,9,19,14,0,893.0,105.0,3.1,31.7,728.0,887.4,647.61
2018,9,19,14,15,882.5,103.0,3.15,31.65,693.5,846.2,622.04
2018,9,19,14,30,872.0,101.0,3.2,31.6,659.0,807.75,598.06
2018,9,19,14,45,857.5,98.0,3.25,31.5,618.5,757.43,565.72
2018,9,19,15,0,843.0,95.0,3.3,31.4,578.0,705.56,531.82
2018,9,19,15,15,823.0,92.0,3.3,31.4,532.0,648.83,491.66
2018,9,19,15,30,803.0,89.0,3.3,31.4,486.0,591.68,449.82
2018,9,19,15,45,775.0,84.5,3.3,30.95,436.0,528.4,402.99
2018,9,19,16,0,747.0,80.0,3.3,30.5,386.0,466.24,355.32
2018,9,19,16,15,707.5,75.0,2.95,29.6,334.0,400.47,303.31
2018,9,19,16,30,668.0,70.0,2.6,28.7,282.0,337.26,251.63
2018,9,19,16,45,610.5,64.0,2.3,27.85,230.5,270.75,196.38
2018,9,19,17,0,553.0,58.0,2.0,27.0,179.0,210.33,145.27
2018,9,19,17,15,452.0,48.5,2.05,25.75,130.0,144.2,92.12
2018,9,19,17,30,351.0,39.0,2.1,24.5,81.0,90.44,50.68
2018,9,19,17,45,210.5,25.5,2.15,23.25,47.0,41.4,10.95
2018,9,19,18,0,70.0,12.0,2.2,22.0,13.0,12.3,0.0
2018,9,19,18,15,35.0,6.0,2.5,21.4,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.5,2.15,13.7,6.0,0.0,0.0
2018,9,20,6,0,82.0,11.0,2.2,14.0,12.0,11.22,0.0
2018,9,20,6,15,228.5,24.5,2.4,14.9,46.5,40.58,7.44
2018,9,20,6,30,375.0,38.0,2.6,15.8,81.0,91.19,51.89
2018,9,20,6,45,469.5,46.5,2.75,16.75,128.5,143.78,94.38
2018,9,20,7,0,564.0,55.0,2.9,17.7,176.0,207.88,148.56
2018,9,20,7,15,623.0,61.5,2.9,18.55,228.5,269.7,202.91
2018,9,20,7,30,682.0,68.0,2.9,19.4,281.0,337.84,261.63
2018,9,20,7,45,721.0,73.5,2.9,20.2,333.5,402.05,315.98
2018,9,20,8,0,760.0,79.0,2.9,21.0,386.0,468.77,370.35
2018,9,20,8,15,788.0,82.5,2.8,21.8,436.0,530.54,418.7
2018,9,20,8,30,816.0,86.0,2.7,22.6,486.0,593.38,465.83
2018,9,20,8,45,836.0,89.0,2.6,23.4,532.0,651.18,507.32
2018,9,20,9,0,856.0,92.0,2.5,24.2,578.0,708.53,546.55
2018,9,20,9,15,872.5,94.0,2.4,25.0,619.5,761.39,579.62
2018,9,20,9,30,889.0,96.0,2.3,25.8,661.0,807.84,607.36
2018,9,20,9,45,901.5,97.5,2.25,26.55,696.5,853.24,634.22
2018,9,20,10,0,914.0,99.0,2.2,27.3,732.0,896.34,658.96
2018,9,20,10,15,922.0,100.0,2.1,28.05,760.0,932.37,678.1
2018,9,20,10,30,930.0,101.0,2.0,28.8,788.0,965.34,694.91
2018,9,20,10,45,935.5,102.5,1.95,29.5,809.0,993.29,708.95
2018,9,20,11,0,941.0,104.0,1.9,30.2,830.0,1017.73,720.67
2018,9,20,11,15,945.5,104.0,1.85,30.8,843.0,1035.89,728.73
2018,9,20,11,30,950.0,104.0,1.8,31.4,856.0,1050.26,734.52
2018,9,20,11,45,952.0,104.0,1.75,32.0,861.0,1058.26,736.52
2018,9,20,12,0,954.0,104.0,1.7,32.6,866.0,1062.29,736.26
2018,9,20,12,15,953.5,103.5,1.7,32.9,862.0,1059.27,733.57
2018,9,20,12,30,953.0,103.0,1.7,33.2,858.0,1052.26,728.69
2018,9,20,12,45,950.5,102.0,1.75,33.55,845.5,1038.77,720.65
2018,9,20,13,0,948.0,101.0,1.8,33.9,833.0,1021.42,710.4
2018,9,20,13,15,943.5,100.5,1.85,34.0,813.0,998.98,697.84
2018,9,20,13,30,939.0,100.0,1.9,34.1,793.0,972.94,683.09
2018,9,20,13,45,931.5,98.5,1.9,34.2,765.0,939.69,663.24
2018,9,20,14,0,924.0,97.0,1.9,34.3,737.0,903.32,641.4
2018,9,20,14,15,913.5,95.0,1.95,34.25,702.0,861.03,616.49
2018,9,20,14,30,903.0,93.0,2.0,34.2,667.0,816.26,589.62
2018,9,20,14,45,889.5,90.5,2.05,34.1,626.0,766.49,559.11
2018,9,20,15,0,876.0,88.0,2.1,34.0,585.0,718.92,529.52
2018,9,20,15,15,856.5,85.0,2.1,34.0,538.5,661.02,490.15
2018,9,20,15,30,837.0,82.0,2.1,34.0,492.0,602.57,448.69
2018,9,20,15,45,810.5,78.0,2.15,33.5,441.5,538.97,403.21
2018,9,20,16,0,784.0,74.0,2.2,33.0,391.0,476.25,356.46
2018,9,20,16,15,746.5,69.5,1.95,31.9,338.5,409.41,304.86
2018,9,20,16,30,709.0,65.0,1.7,30.8,286.0,345.43,253.51
2018,9,20,16,45,651.5,59.0,1.45,29.7,233.0,277.01,197.58
2018,9,20,17,0,594.0,53.0,1.2,28.6,180.0,214.34,145.25
2018,9,20,17,15,494.5,45.0,1.25,27.35,131.0,147.83,92.17
2018,9,20,17,30,395.0,37.0,1.3,26.1,82.0,93.41,50.38
2018,9,20,17,45,233.5,23.5,1.35,24.85,46.5,40.25,6.17
2018,9,20,18,0,72.0,10.0,1.4,23.6,11.0,10.24,0.0
2018,9,20,18,15,36.0,5.0,1.45,23.1,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,15.1,11.0,10.36,0.0
2018,9,21,6,15,241.0,22.5,1.4,16.2,45.0,39.52,4.13
2018,9,21,6,30,392.0,35.0,1.6,17.3,79.0,90.73,50.23
2018,9,21,6,45,484.5,43.5,1.8,18.35,126.5,143.91,93.08
2018,9,21,7,0,577.0,52.0,2.0,19.4,174.0,208.35,147.17
2018,9,21,7,15,634.5,58.0,1.95,20.2,226.0,269.89,200.84
2018,9,21,7,30,692.0,64.0,1.9,21.0,278.0,337.19,258.23
2018,9,21,7,45,730.5,69.0,1.9,21.85,330.0,401.08,311.51
2018,9,21,8,0,769.0,74.0,1.9,22.7,382.0,467.98,365.03
2018,9,21,8,15,795.5,78.0,1.9,23.6,432.0,529.84,412.57
2018,9,21,8,30,822.0,82.0,1.9,24.5,482.0,592.62,458.79
2018,9,21,8,45,840.5,84.5,1.9,25.4,527.0,649.09,498.66
2018,9,21,9,0,859.0,87.0,1.9,26.3,572.0,704.95,536.13
2018,9,21,9,15,872.0,90.0,1.9,27.25,612.0,751.93,564.73
2018,9,21,9,30,885.0,93.0,1.9,28.2,652.0,801.13,594.2
2018,9,21,9,45,895.0,95.0,1.9,29.1,686.5,844.79,619.42
2018,9,21,10,0,905.0,97.0,1.9,30.0,721.0,886.01,642.57
2018,9,21,10,15,912.0,99.5,1.95,30.7,749.0,922.45,663.31
2018,9,21,10,30,919.0,102.0,2.0,31.4,777.0,955.82,681.93
2018,9,21,10,45,924.0,103.0,2.05,32.1,797.0,982.42,696.17
2018,9,21,11,0,929.0,104.0,2.1,32.8,817.0,1005.53,708.24
2018,9,21,11,15,931.5,104.5,2.25,33.15,829.0,1022.04,718.41
2018,9,21,11,30,934.0,105.0,2.4,33.5,841.0,1034.76,726.35
2018,9,21,11,45,933.0,105.5,2.5,33.8,843.5,1040.18,729.51
2018,9,21,12,0,932.0,106.0,2.6,34.1,846.0,1041.67,730.42
2018,9,21,12,15,929.0,107.0,2.75,34.2,841.5,1037.82,729.24
2018,9,21,12,30,926.0,108.0,2.9,34.3,837.0,1030.08,725.74
2018,9,21,12,45,921.0,108.0,3.05,34.4,824.0,1015.48,717.99
2018,9,21,13,0,916.0,108.0,3.2,34.5,811.0,997.2,707.96
2018,9,21,13,15,910.5,107.5,3.3,34.45,791.0,974.33,695.05
2018,9,21,13,30,905.0,107.0,3.4,34.4,771.0,948.03,679.93
2018,9,21,13,45,896.5,105.5,3.5,34.35,743.0,914.72,660.15
2018,9,21,14,0,888.0,104.0,3.6,34.3,715.0,878.49,638.3
2018,9,21,14,15,876.5,102.0,3.65,34.0,680.5,836.53,612.76
2018,9,21,14,30,865.0,100.0,3.7,33.7,646.0,797.41,588.83
2018,9,21,14,45,849.5,97.5,3.75,33.45,605.0,747.11,556.72
2018,9,21,15,0,834.0,95.0,3.8,33.2,564.0,695.37,523.08
2018,9,21,15,15,813.5,91.5,3.8,33.2,518.0,638.16,482.2
2018,9,21,15,30,793.0,88.0,3.8,33.2,472.0,580.62,439.97
2018,9,21,15,45,764.5,83.5,3.85,32.15,422.5,517.63,394.27
2018,9,21,16,0,736.0,79.0,3.9,31.1,373.0,455.85,347.54
2018,9,21,16,15,697.0,73.5,3.8,30.15,321.5,390.59,296.0
2018,9,21,16,30,658.0,68.0,3.7,29.2,270.0,327.82,244.59
2018,9,21,16,45,598.5,61.5,3.65,28.25,219.0,261.04,189.01
2018,9,21,17,0,539.0,55.0,3.6,27.3,168.0,200.66,137.84
2018,9,21,17,15,437.0,46.0,3.45,26.05,120.5,136.3,85.95
2018,9,21,17,30,335.0,37.0,3.3,24.8,73.0,84.43,45.83
2018,9,21,17,45,199.0,23.0,3.2,23.55,41.5,36.54,0.35
2018,9,21,18,0,63.0,9.0,3.1,22.3,10.0,9.05,0.0
2018,9,21,18,15,31.5,4.5,3.15,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.05,12.45,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,12.6,10.0,9.25,0.0
2018,9,22,6,15,208.5,22.5,2.3,13.25,42.0,37.25,0.83
2018,9,22,6,30,347.0,36.0,2.4,13.9,74.0,85.9,48.68
2018,9,22,6,45,444.5,45.5,2.55,14.55,121.0,138.27,91.43
2018,9,22,7,0,542.0,55.0,2.7,15.2,168.0,202.58,146.14
2018,9,22,7,15,603.0,61.5,2.65,16.1,219.5,263.69,200.17
2018,9,22,7,30,664.0,68.0,2.6,17.0,271.0,331.35,258.81
2018,9,22,7,45,705.5,72.5,2.55,17.85,322.5,394.47,312.54
2018,9,22,8,0,747.0,77.0,2.5,18.7,374.0,460.35,366.47
2018,9,22,8,15,776.5,80.5,2.5,19.65,424.0,522.13,415.16
2018,9,22,8,30,806.0,84.0,2.5,20.6,474.0,585.16,462.83
2018,9,22,8,45,827.5,87.5,2.45,21.5,520.5,643.86,505.29
2018,9,22,9,0,849.0,91.0,2.4,22.4,567.0,702.28,545.66
2018,9,22,9,15,862.0,94.0,2.45,23.35,607.0,753.22,578.24
2018,9,22,9,30,875.0,97.0,2.5,24.3,647.0,802.48,608.99
2018,9,22,9,45,884.0,100.0,2.5,25.25,681.0,840.91,631.38
2018,9,22,10,0,893.0,103.0,2.5,26.2,715.0,881.93,655.19
2018,9,22,10,15,901.0,105.0,2.6,26.95,743.0,918.26,676.8
2018,9,22,10,30,909.0,107.0,2.7,27.7,771.0,951.61,696.3
2018,9,22,10,45,914.5,107.5,2.85,28.4,791.0,977.82,711.6
2018,9,22,11,0,920.0,108.0,3.0,29.1,811.0,1000.58,724.7
2018,9,22,11,15,923.5,108.5,3.1,29.7,823.5,1017.84,734.18
2018,9,22,11,30,927.0,109.0,3.2,30.3,836.0,1031.36,741.37
2018,9,22,11,45,929.0,108.5,3.35,30.9,840.0,1038.48,744.99
2018,9,22,12,0,931.0,108.0,3.5,31.5,844.0,1041.71,746.26
2018,9,22,12,15,933.5,107.0,3.6,31.8,841.5,1040.95,745.66
2018,9,22,12,30,936.0,106.0,3.7,32.1,839.0,1036.24,742.7
2018,9,22,12,45,938.0,103.0,3.8,32.35,828.0,1024.86,735.75
2018,9,22,13,0,940.0,100.0,3.9,32.6,817.0,1009.56,726.42
2018,9,22,13,15,932.0,100.0,3.95,32.5,795.5,984.39,711.49
2018,9,22,13,30,924.0,100.0,4.0,32.4,774.0,955.84,694.38
2018,9,22,13,45,903.0,102.5,4.05,32.35,741.0,915.38,669.2
2018,9,22,14,0,882.0,105.0,4.1,32.3,708.0,872.67,642.33
2018,9,22,14,15,869.5,102.0,4.1,32.05,671.5,834.58,618.62
2018,9,22,14,30,857.0,99.0,4.1,31.8,635.0,788.16,588.89
2018,9,22,14,45,859.0,92.5,4.1,31.55,600.5,746.6,562.21
2018,9,22,15,0,861.0,86.0,4.1,31.3,566.0,702.14,533.07
2018,9,22,15,15,841.0,83.0,4.1,31.3,520.0,644.6,491.76
2018,9,22,15,30,821.0,80.0,4.1,31.3,474.0,586.63,448.68
2018,9,22,15,45,794.5,76.5,3.95,30.4,424.5,524.46,402.37
2018,9,22,16,0,768.0,73.0,3.8,29.5,375.0,463.21,355.01
2018,9,22,16,15,730.0,68.0,3.65,28.65,323.0,396.65,301.82
2018,9,22,16,30,692.0,63.0,3.5,27.8,271.0,333.07,249.1
2018,9,22,16,45,632.5,56.5,3.3,26.9,219.0,264.87,191.75
2018,9,22,17,0,573.0,50.0,3.1,26.0,167.0,202.68,138.57
2018,9,22,17,15,473.5,42.0,3.0,24.75,120.0,138.08,86.01
2018,9,22,17,30,374.0,34.0,2.9,23.5,73.0,85.61,44.82
2018,9,22,17,45,225.0,22.0,2.8,22.25,41.5,36.53,0.0
2018,9,22,18,0,76.0,10.0,2.7,21.0,10.0,9.92,0.0
2018,9,22,18,15,38.0,5.0,2.9,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.35,13.65,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.5,13.7,10.0,9.35,0.0
2018,9,23,6,15,227.0,21.5,3.55,14.3,42.0,37.58,0.0
2018,9,23,6,30,376.0,34.0,3.6,14.9,74.0,87.99,48.61
2018,9,23,6,45,472.0,42.5,3.7,15.45,121.0,140.82,92.08
2018,9,23,7,0,568.0,51.0,3.8,16.0,168.0,205.36,147.32
2018,9,23,7,15,627.0,56.5,3.75,16.8,219.0,266.24,201.68
2018,9,23,7,30,686.0,62.0,3.7,17.6,270.0,333.02,260.23
2018,9,23,7,45,725.0,66.5,3.6,18.35,321.5,396.16,314.63
2018,9,23,8,0,764.0,71.0,3.5,19.1,373.0,462.36,369.48
2018,9,23,8,15,791.0,75.0,3.45,19.85,422.5,524.1,418.91
2018,9,23,8,30,818.0,79.0,3.4,20.6,472.0,586.81,467.16
2018,9,23,8,45,837.5,82.0,3.35,21.35,517.5,644.14,509.6
2018,9,23,9,0,857.0,85.0,3.3,22.1,563.0,700.96,549.65
2018,9,23,9,15,872.5,87.0,3.3,22.95,603.5,748.43,580.32
2018,9,23,9,30,888.0,89.0,3.3,23.8,644.0,798.34,612.11
2018,9,23,9,45,899.5,90.0,3.3,24.65,678.0,842.07,638.93
2018,9,23,10,0,911.0,91.0,3.3,25.5,712.0,883.43,663.69
2018,9,23,10,15,919.0,92.0,3.3,26.2,739.5,919.09,684.61
2018,9,23,10,30,927.0,93.0,3.3,26.9,767.0,951.71,703.3
2018,9,23,10,45,932.5,93.5,3.35,27.65,787.0,978.2,718.0
2018,9,23,11,0,938.0,94.0,3.4,28.4,807.0,1001.19,730.4
2018,9,23,11,15,941.0,95.0,3.45,28.95,819.5,1018.68,739.84
2018,9,23,11,30,944.0,96.0,3.5,29.5,832.0,1032.36,746.91
2018,9,23,11,45,945.0,96.0,3.6,30.1,836.0,1039.06,749.84
2018,9,23,12,0,946.0,96.0,3.7,30.7,840.0,1041.79,750.38
2018,9,23,12,15,946.0,95.0,3.8,30.85,835.5,1038.44,748.53
2018,9,23,12,30,946.0,94.0,3.9,31.0,831.0,1031.1,744.29
2018,9,23,12,45,944.5,93.0,4.05,31.1,819.0,1018.38,737.15
2018,9,23,13,0,943.0,92.0,4.2,31.2,807.0,1001.79,727.58
2018,9,23,13,15,938.5,90.5,4.25,31.05,786.5,978.07,713.52
2018,9,23,13,30,934.0,89.0,4.3,30.9,766.0,950.79,697.14
2018,9,23,13,45,926.5,87.5,4.4,30.75,738.0,917.47,676.91
2018,9,23,14,0,919.0,86.0,4.5,30.6,710.0,881.06,654.44
2018,9,23,14,15,888.0,89.5,4.5,30.3,667.5,828.27,620.44
2018,9,23,14,30,857.0,93.0,4.5,30.0,625.0,774.52,585.34
2018,9,23,14,45,858.5,86.5,4.45,29.7,590.0,733.1,558.28
2018,9,23,15,0,860.0,80.0,4.4,29.4,555.0,688.81,528.74
2018,9,23,15,15,846.5,76.5,4.4,29.4,511.5,638.79,492.41
2018,9,23,15,30,833.0,73.0,4.4,29.4,468.0,583.91,451.0
2018,9,23,15,45,807.5,69.5,4.25,28.45,419.0,521.76,404.15
2018,9,23,16,0,782.0,66.0,4.1,27.5,370.0,460.41,356.12
2018,9,23,16,15,745.5,61.5,4.0,26.65,318.5,394.41,302.63
2018,9,23,16,30,709.0,57.0,3.9,25.8,267.0,331.2,249.43
2018,9,23,16,45,652.0,52.0,3.75,24.95,216.0,264.22,192.14
2018,9,23,17,0,595.0,47.0,3.6,24.1,165.0,203.5,139.31
2018,9,23,17,15,495.5,39.0,3.4,22.9,117.5,137.88,85.32
2018,9,23,17,30,396.0,31.0,3.2,21.7,70.0,84.43,42.64
2018,9,23,17,45,230.0,19.0,3.0,20.55,38.5,33.14,0.0
2018,9,23,18,0,64.0,7.0,2.8,19.4,7.0,6.86,0.0
2018,9,23,18,15,32.0,3.5,2.8,18.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,12.5,10.0,9.49,0.0
2018,9,24,6,15,247.5,20.5,0.95,13.3,42.0,38.05,0.0
2018,9,24,6,30,407.0,32.0,1.0,14.1,74.0,90.33,48.9
2018,9,24,6,45,506.5,39.5,1.1,14.9,122.0,144.7,93.6
2018,9,24,7,0,606.0,47.0,1.2,15.7,170.0,210.85,149.68
2018,9,24,7,15,665.0,52.5,1.1,16.55,222.5,273.97,205.12
2018,9,24,7,30,724.0,58.0,1.0,17.4,275.0,343.27,264.27
2018,9,24,7,45,762.5,62.5,0.95,18.25,328.0,408.29,318.35
2018,9,24,8,0,801.0,67.0,0.9,19.1,381.0,476.26,372.22
2018,9,24,8,15,827.5,70.5,1.0,20.35,431.0,539.08,420.22
2018,9,24,8,30,854.0,74.0,1.1,21.6,481.0,602.74,466.79
2018,9,24,8,45,873.0,76.0,1.15,22.85,526.5,656.9,504.44
2018,9,24,9,0,892.0,78.0,1.2,24.1,572.0,713.31,541.13
2018,9,24,9,15,903.5,80.5,1.2,25.3,612.0,763.75,571.01
2018,9,24,9,30,915.0,83.0,1.2,26.5,652.0,812.27,598.8
2018,9,24,9,45,923.5,85.5,1.2,27.65,686.0,856.14,622.96
2018,9,24,10,0,932.0,88.0,1.2,28.8,720.0,897.34,644.88
2018,9,24,10,15,940.0,88.5,1.1,29.45,747.5,932.98,662.6
2018,9,24,10,30,948.0,89.0,1.0,30.1,775.0,965.48,677.93
2018,9,24,10,45,953.0,90.5,0.9,30.75,795.5,993.01,689.85
2018,9,24,11,0,958.0,92.0,0.8,31.4,816.0,1016.93,699.34
2018,9,24,11,15,961.0,92.0,0.75,31.85,828.0,1033.49,705.95
2018,9,24,11,30,964.0,92.0,0.7,32.3,840.0,1046.15,710.38
2018,9,24,11,45,965.0,92.0,0.7,32.8,843.5,1052.87,712.46
2018,9,24,12,0,966.0,92.0,0.7,33.3,847.0,1055.54,712.41
2018,9,24,12,15,964.5,92.0,0.75,33.55,842.5,1051.7,710.63
2018,9,24,12,30,963.0,92.0,0.8,33.8,838.0,1043.83,706.71
2018,9,24,12,45,959.5,91.5,0.9,34.05,825.0,1029.47,700.16
2018,9,24,13,0,956.0,91.0,1.0,34.3,812.0,1011.25,691.35
2018,9,24,13,15,951.0,90.5,1.15,34.35,791.5,987.87,680.81
2018,9,24,13,30,946.0,90.0,1.3,34.4,771.0,960.9,667.8
2018,9,24,13,45,938.5,88.5,1.45,34.45,742.5,927.18,650.25
2018,9,24,14,0,931.0,87.0,1.6,34.5,714.0,890.35,630.33
2018,9,24,14,15,920.5,85.0,1.7,34.4,679.0,847.6,605.98
2018,9,24,14,30,910.0,83.0,1.8,34.3,644.0,802.38,579.52
2018,9,24,14,45,895.5,81.5,1.95,34.15,603.0,752.57,549.89
2018,9,24,15,0,881.0,80.0,2.1,34.0,562.0,701.14,518.31
2018,9,24,15,15,861.0,77.0,2.1,34.0,515.5,646.52,480.73
2018,9,24,15,30,841.0,74.0,2.1,34.0,469.0,587.61,438.53
2018,9,24,15,45,814.5,70.5,2.25,33.3,419.0,524.51,393.57
2018,9,24,16,0,788.0,67.0,2.4,32.6,369.0,462.3,347.07
2018,9,24,16,15,749.0,63.0,2.2,31.45,317.0,395.47,294.91
2018,9,24,16,30,710.0,59.0,2.0,30.3,265.0,331.69,243.09
2018,9,24,16,45,649.0,53.0,1.8,29.1,213.0,262.46,186.03
2018,9,24,17,0,588.0,47.0,1.6,27.9,161.0,200.12,133.63
2018,9,24,17,15,432.0,40.0,1.75,26.6,110.0,125.78,76.49
2018,9,24,17,30,276.0,33.0,1.9,25.3,59.0,70.57,35.4
2018,9,24,17,45,157.0,19.0,2.1,24.05,32.0,27.42,0.0
2018,9,24,18,0,38.0,5.0,2.3,22.8,5.0,4.77,0.0
2018,9,24,18,15,19.0,2.5,2.65,22.1,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.6,11.9,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.5,12.0,9.0,9.44,0.0
2018,9,25,6,15,232.5,20.5,1.65,12.7,39.5,36.99,0.0
2018,9,25,6,30,385.0,32.0,1.8,13.4,70.0,87.57,47.33
2018,9,25,6,45,483.5,40.0,1.9,14.15,117.0,140.87,91.69
2018,9,25,7,0,582.0,48.0,2.0,14.9,164.0,206.16,147.43
2018,9,25,7,15,642.5,53.5,1.85,15.75,216.0,267.89,202.22
2018,9,25,7,30,703.0,59.0,1.7,16.6,268.0,336.41,261.5
2018,9,25,7,45,742.5,63.5,1.5,17.5,320.0,400.64,315.45
2018,9,25,8,0,782.0,68.0,1.3,18.4,372.0,467.94,369.11
2018,9,25,8,15,809.0,71.5,1.25,19.4,421.5,529.97,416.69
2018,9,25,8,30,836.0,75.0,1.2,20.4,471.0,592.91,462.68
2018,9,25,8,45,855.5,77.5,1.15,21.45,516.5,650.4,502.53
2018,9,25,9,0,875.0,80.0,1.1,22.5,562.0,703.41,536.76
2018,9,25,9,15,889.0,82.5,1.15,23.45,602.5,754.89,568.76
2018,9,25,9,30,903.0,85.0,1.2,24.4,643.0,804.69,598.92
2018,9,25,9,45,913.0,87.0,1.2,25.4,677.5,848.7,623.85
2018,9,25,10,0,923.0,89.0,1.2,26.4,712.0,890.18,646.65
2018,9,25,10,15,930.5,90.5,1.3,27.25,739.5,926.14,667.39
2018,9,25,10,30,938.0,92.0,1.4,28.1,767.0,958.98,686.02
2018,9,25,10,45,943.0,92.5,1.5,28.95,786.5,985.07,700.31
2018,9,25,11,0,948.0,93.0,1.6,29.8,806.0,1007.58,712.41
2018,9,25,11,15,950.5,94.0,1.65,30.6,818.0,1024.56,720.54
2018,9,25,11,30,953.0,95.0,1.7,31.4,830.0,1037.65,726.41
2018,9,25,11,45,954.0,95.0,1.75,32.15,834.0,1044.21,728.56
2018,9,25,12,0,955.0,95.0,1.8,32.9,838.0,1046.77,728.46
2018,9,25,12,15,953.0,95.5,1.9,33.3,833.0,1042.95,726.35
2018,9,25,12,30,951.0,96.0,2.0,33.7,828.0,1035.13,721.95
2018,9,25,12,45,947.0,96.0,2.05,34.15,815.0,1020.91,712.98
2018,9,25,13,0,943.0,96.0,2.1,34.6,802.0,1002.88,701.81
2018,9,25,13,15,938.0,94.5,2.2,34.7,781.0,978.54,688.35
2018,9,25,13,30,933.0,93.0,2.3,34.8,760.0,950.66,672.62
2018,9,25,13,45,925.0,92.0,2.4,34.85,732.0,917.35,653.44
2018,9,25,14,0,917.0,91.0,2.5,34.9,704.0,881.01,632.11
2018,9,25,14,15,906.0,89.0,2.65,34.75,669.0,838.28,607.16
2018,9,25,14,30,895.0,87.0,2.8,34.6,634.0,793.17,580.11
2018,9,25,14,45,880.5,84.5,2.95,34.45,593.0,742.82,548.89
2018,9,25,15,0,866.0,82.0,3.1,34.3,552.0,694.77,518.55
2018,9,25,15,15,845.5,79.0,3.1,34.3,505.5,636.7,477.51
2018,9,25,15,30,825.0,76.0,3.1,34.3,459.0,578.24,434.88
2018,9,25,15,45,796.0,72.5,3.35,33.3,409.0,514.64,389.28
2018,9,25,16,0,767.0,69.0,3.6,32.3,359.0,452.24,342.3
2018,9,25,16,15,725.5,64.5,3.65,31.1,307.0,385.04,289.57
2018,9,25,16,30,684.0,60.0,3.7,29.9,255.0,321.24,237.35
2018,9,25,16,45,620.0,54.0,3.75,28.7,203.5,253.24,180.75
2018,9,25,17,0,556.0,48.0,3.8,27.5,152.0,191.73,128.7
2018,9,25,17,15,419.0,39.5,3.85,26.15,104.0,121.73,73.85
2018,9,25,17,30,282.0,31.0,3.9,24.8,56.0,68.63,32.66
2018,9,25,17,45,162.0,18.5,3.95,23.4,30.5,26.8,0.0
2018,9,25,18,0,42.0,6.0,4.0,22.0,5.0,0.0,0.0
2018,9,25,18,15,21.0,3.0,3.95,21.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.75,12.75,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.8,12.9,7.0,7.28,0.0
2018,9,26,6,15,205.5,19.5,2.05,13.6,36.5,34.11,0.0
2018,9,26,6,30,356.0,32.0,2.3,14.3,66.0,83.87,44.93
2018,9,26,6,45,454.5,40.5,2.5,15.0,112.0,135.86,88.38
2018,9,26,7,0,553.0,49.0,2.7,15.7,158.0,199.86,142.92
2018,9,26,7,15,613.5,55.0,2.55,16.55,208.5,260.73,196.94
2018,9,26,7,30,674.0,61.0,2.4,17.4,259.0,327.55,255.03
2018,9,26,7,45,642.0,76.5,2.25,18.3,293.0,371.38,293.88
2018,9,26,8,0,610.0,92.0,2.1,19.2,327.0,409.86,326.13
2018,9,26,8,15,541.5,121.0,2.0,20.2,350.0,433.88,344.9
2018,9,26,8,30,473.0,150.0,1.9,21.2,373.0,453.32,358.42
2018,9,26,8,45,613.5,130.0,1.75,22.2,448.0,552.31,432.45
2018,9,26,9,0,754.0,110.0,1.6,23.2,523.0,658.14,507.77
2018,9,26,9,15,802.0,105.0,1.5,24.2,572.5,719.87,547.13
2018,9,26,9,30,850.0,100.0,1.4,25.2,622.0,784.86,586.55
2018,9,26,9,45,862.5,102.5,1.35,26.25,657.0,829.97,611.73
2018,9,26,10,0,875.0,105.0,1.3,27.3,692.0,872.87,634.95
2018,9,26,10,15,884.0,106.5,1.25,28.25,719.5,902.38,649.3
2018,9,26,10,30,893.0,108.0,1.2,29.2,747.0,935.29,665.64
2018,9,26,10,45,900.0,108.0,1.15,30.15,767.0,961.62,677.51
2018,9,26,11,0,907.0,108.0,1.1,31.1,787.0,984.61,687.22
2018,9,26,11,15,907.5,110.0,1.1,31.9,798.0,1000.1,693.61
2018,9,26,11,30,908.0,112.0,1.1,32.7,809.0,1011.84,697.88
2018,9,26,11,45,910.0,112.0,1.15,33.5,813.0,1019.04,700.46
2018,9,26,12,0,912.0,112.0,1.2,34.3,817.0,1022.41,700.91
2018,9,26,12,15,911.0,111.5,1.2,34.9,812.5,1018.46,696.89
2018,9,26,12,30,910.0,111.0,1.2,35.5,808.0,1010.69,690.83
2018,9,26,12,45,902.5,113.0,1.25,36.05,794.5,995.69,681.62
2018,9,26,13,0,895.0,115.0,1.3,36.6,781.0,977.13,670.43
2018,9,26,13,15,888.5,113.5,1.3,36.75,760.0,952.25,655.86
2018,9,26,13,30,882.0,112.0,1.3,36.9,739.0,924.1,639.38
2018,9,26,13,45,861.0,113.0,1.25,37.1,705.5,889.74,618.28
2018,9,26,14,0,840.0,114.0,1.2,37.3,672.0,846.08,591.42
2018,9,26,14,15,811.5,113.5,1.25,37.2,629.5,792.92,560.3
2018,9,26,14,30,783.0,113.0,1.3,37.1,587.0,738.88,527.99
2018,9,26,14,45,783.5,107.0,1.35,37.05,554.5,699.53,504.53
2018,9,26,15,0,784.0,101.0,1.4,37.0,522.0,657.63,477.84
2018,9,26,15,15,760.0,96.5,1.4,37.0,476.0,599.38,438.07
2018,9,26,15,30,736.0,92.0,1.4,37.0,430.0,542.71,398.24
2018,9,26,15,45,714.0,85.5,1.65,36.25,383.5,483.94,357.77
2018,9,26,16,0,692.0,79.0,1.9,35.5,337.0,425.9,315.46
2018,9,26,16,15,646.5,72.5,1.95,34.15,285.5,358.99,264.81
2018,9,26,16,30,601.0,66.0,2.0,32.8,234.0,296.16,215.14
2018,9,26,16,45,527.0,58.0,2.05,31.45,183.5,227.61,160.12
2018,9,26,17,0,453.0,50.0,2.1,30.1,133.0,167.39,111.09
2018,9,26,17,15,357.0,40.0,2.6,28.75,92.5,109.98,65.95
2018,9,26,17,30,261.0,30.0,3.1,27.4,52.0,63.93,28.17
2018,9,26,17,45,144.5,17.5,3.6,26.1,28.0,24.47,0.0
2018,9,26,18,0,28.0,5.0,4.1,24.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,4.15,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,3.0,2.35,13.35,3.0,0.0,0.0
2018,9,27,6,0,42.0,6.0,2.4,13.4,6.0,5.72,0.0
2018,9,27,6,15,158.0,19.0,2.55,13.95,32.0,29.73,0.0
2018,9,27,6,30,274.0,32.0,2.7,14.5,58.0,73.13,39.37
2018,9,27,6,45,317.0,46.5,2.85,15.0,94.5,113.94,75.82
2018,9,27,7,0,360.0,61.0,3.0,15.5,131.0,160.88,117.19
2018,9,27,7,15,495.5,64.5,2.9,16.3,191.0,233.19,177.59
2018,9,27,7,30,631.0,68.0,2.8,17.1,251.0,319.37,249.78
2018,9,27,7,45,673.5,73.0,2.7,17.95,301.5,381.39,302.68
2018,9,27,8,0,716.0,78.0,2.6,18.8,352.0,446.95,356.48
2018,9,27,8,15,745.5,82.5,2.55,19.65,400.5,506.95,404.06
2018,9,27,8,30,775.0,87.0,2.5,20.5,449.0,569.21,451.41
2018,9,27,8,45,796.5,90.5,2.4,21.4,494.0,626.13,492.61
2018,9,27,9,0,818.0,94.0,2.3,22.3,539.0,682.8,531.97
2018,9,27,9,15,810.5,104.0,2.3,23.2,572.0,724.69,558.34
2018,9,27,9,30,803.0,114.0,2.3,24.1,605.0,763.31,581.86
2018,9,27,9,45,833.5,110.5,2.25,25.0,644.5,814.75,613.38
2018,9,27,10,0,864.0,107.0,2.2,25.9,684.0,865.18,643.29
2018,9,27,10,15,872.0,108.5,2.25,26.65,710.5,900.12,663.55
2018,9,27,10,30,880.0,110.0,2.3,27.4,737.0,924.93,677.12
2018,9,27,10,45,842.5,128.5,2.35,28.2,741.5,938.06,682.99
2018,9,27,11,0,805.0,147.0,2.4,29.0,746.0,938.6,680.88
2018,9,27,11,15,774.5,163.0,2.45,29.5,746.5,943.95,682.96
2018,9,27,11,30,744.0,179.0,2.5,30.0,747.0,940.36,679.34
2018,9,27,11,45,742.0,180.0,2.55,30.55,748.5,943.98,680.46
2018,9,27,12,0,740.0,181.0,2.6,31.1,750.0,944.29,679.5
2018,9,27,12,15,709.0,192.5,2.65,31.35,735.0,924.68,666.65
2018,9,27,12,30,678.0,204.0,2.7,31.6,720.0,901.97,652.02
2018,9,27,12,45,745.0,172.5,2.75,31.9,731.0,923.37,666.06
2018,9,27,13,0,812.0,141.0,2.8,32.2,742.0,934.44,673.13
2018,9,27,13,15,846.0,123.5,2.9,32.1,734.5,930.27,672.02
2018,9,27,13,30,880.0,106.0,3.0,32.0,727.0,913.87,663.15
2018,9,27,13,45,856.0,109.0,3.1,31.9,693.5,879.06,642.22
2018,9,27,14,0,832.0,112.0,3.2,31.8,660.0,835.3,615.16
2018,9,27,14,15,816.0,109.0,3.35,31.45,623.5,789.72,587.33
2018,9,27,14,30,800.0,106.0,3.5,31.1,587.0,742.4,557.69
2018,9,27,14,45,779.0,103.5,3.65,30.75,545.5,690.56,524.19
2018,9,27,15,0,758.0,101.0,3.8,30.4,504.0,638.0,488.18
2018,9,27,15,15,761.5,92.0,3.8,30.4,467.0,593.55,455.71
2018,9,27,15,30,765.0,83.0,3.8,30.4,430.0,546.65,420.34
2018,9,27,15,45,672.5,87.0,4.25,28.9,367.0,461.75,357.86
2018,9,27,16,0,580.0,91.0,4.7,27.4,304.0,383.7,298.29
2018,9,27,16,15,550.5,79.5,4.8,26.2,257.5,324.55,250.51
2018,9,27,16,30,521.0,68.0,4.9,25.0,211.0,267.88,202.87
2018,9,27,16,45,437.5,60.5,5.05,23.85,163.5,201.96,147.73
2018,9,27,17,0,354.0,53.0,5.2,22.7,116.0,143.98,99.27
2018,9,27,17,15,269.0,40.5,5.2,21.6,79.0,92.93,57.73
2018,9,27,17,30,184.0,28.0,5.2,20.5,42.0,51.51,21.38
2018,9,27,17,45,101.0,15.5,5.2,19.4,22.0,19.97,0.0
2018,9,27,18,0,18.0,3.0,5.2,18.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,5.1,17.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,2.75,13.3,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,9,28,6,15,40.0,15.0,3.0,13.85,18.0,17.1,0.0
2018,9,28,6,30,66.0,28.0,3.2,14.3,34.0,38.72,21.02
2018,9,28,6,45,213.0,40.0,3.4,14.7,77.5,87.02,57.9
2018,9,28,7,0,360.0,52.0,3.6,15.1,121.0,153.56,111.38
2018,9,28,7,15,224.0,78.0,3.6,15.55,125.0,154.36,119.32
2018,9,28,7,30,88.0,104.0,3.6,16.0,129.0,139.93,111.31
