Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,7,45,159.5,125.5,3.65,16.45,182.0,198.77,160.34
2018,9,28,8,0,231.0,147.0,3.7,16.9,235.0,271.59,220.41
2018,9,28,8,15,237.0,167.5,3.7,17.4,268.0,309.97,251.48
2018,9,28,8,30,243.0,188.0,3.7,17.9,301.0,348.57,282.01
2018,9,28,8,45,292.0,201.0,3.65,18.4,349.5,406.98,328.02
2018,9,28,9,0,341.0,214.0,3.6,18.9,398.0,469.34,376.07
2018,9,28,9,15,405.5,213.0,3.65,19.55,448.0,541.29,430.64
2018,9,28,9,30,470.0,212.0,3.7,20.2,498.0,608.37,480.5
2018,9,28,9,45,528.5,205.0,3.75,20.85,543.0,667.24,523.37
2018,9,28,10,0,587.0,198.0,3.8,21.5,588.0,732.54,569.95
2018,9,28,10,15,735.0,150.0,3.9,22.05,657.5,829.38,638.56
2018,9,28,10,30,883.0,102.0,4.0,22.6,727.0,917.89,697.94
2018,9,28,10,45,889.5,102.5,4.1,23.1,746.5,943.89,713.56
2018,9,28,11,0,896.0,103.0,4.2,23.6,766.0,966.58,727.38
2018,9,28,11,15,899.5,103.5,4.3,23.9,777.5,982.95,737.53
2018,9,28,11,30,903.0,104.0,4.4,24.2,789.0,995.67,745.36
2018,9,28,11,45,904.5,103.5,4.5,24.55,792.5,1001.6,748.6
2018,9,28,12,0,906.0,103.0,4.6,24.9,796.0,1003.73,749.68
2018,9,28,12,15,902.5,104.5,4.65,24.95,791.0,999.45,747.16
2018,9,28,12,30,899.0,106.0,4.7,25.0,786.0,991.4,742.28
2018,9,28,12,45,893.0,106.5,4.8,25.1,772.5,976.16,732.91
2018,9,28,13,0,887.0,107.0,4.9,25.2,759.0,957.39,721.23
2018,9,28,13,15,880.5,105.5,4.95,25.1,738.0,932.54,705.59
2018,9,28,13,30,874.0,104.0,5.0,25.0,717.0,904.45,687.71
2018,9,28,13,45,865.0,103.0,5.05,24.9,689.5,871.68,666.49
2018,9,28,14,0,856.0,102.0,5.1,24.8,662.0,842.25,647.52
2018,9,28,14,15,844.5,100.0,5.2,24.45,628.0,800.6,620.51
2018,9,28,14,30,833.0,98.0,5.3,24.1,594.0,756.8,591.55
2018,9,28,14,45,816.5,94.5,5.35,23.75,553.5,705.8,556.57
2018,9,28,15,0,800.0,91.0,5.4,23.4,513.0,653.62,519.25
2018,9,28,15,15,777.0,88.0,5.4,23.4,468.0,597.01,475.64
2018,9,28,15,30,754.0,85.0,5.4,23.4,423.0,540.43,430.93
2018,9,28,15,45,725.0,80.0,5.4,22.3,375.0,479.97,383.61
2018,9,28,16,0,696.0,75.0,5.4,21.2,327.0,419.78,334.68
2018,9,28,16,15,654.0,69.0,5.35,20.4,277.5,354.91,279.85
2018,9,28,16,30,612.0,63.0,5.3,19.6,228.0,293.69,226.4
2018,9,28,16,45,546.0,55.0,5.2,18.85,179.0,227.29,168.17
2018,9,28,17,0,480.0,47.0,5.1,18.1,130.0,168.26,116.14
2018,9,28,17,15,370.0,37.0,4.9,17.45,88.0,107.35,65.73
2018,9,28,17,30,260.0,27.0,4.7,16.8,46.0,58.56,20.8
2018,9,28,17,45,138.5,15.0,4.45,16.1,24.0,21.08,0.0
2018,9,28,18,0,17.0,3.0,4.2,15.4,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,4.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.3,12.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,9,29,6,15,180.0,18.0,1.6,13.2,31.5,29.8,0.0
2018,9,29,6,30,315.0,30.0,1.9,14.1,58.0,76.92,39.12
2018,9,29,6,45,363.5,41.0,2.25,15.0,93.5,118.99,77.76
2018,9,29,7,0,412.0,52.0,2.6,15.9,129.0,167.02,120.13
2018,9,29,7,15,440.0,65.5,2.6,16.5,170.5,216.73,165.01
2018,9,29,7,30,468.0,79.0,2.6,17.1,212.0,269.34,211.54
2018,9,29,7,45,430.0,98.5,2.6,17.75,238.5,299.19,238.96
2018,9,29,8,0,392.0,118.0,2.6,18.4,265.0,326.73,262.73
2018,9,29,8,15,318.0,152.0,2.45,18.95,281.5,337.65,271.47
2018,9,29,8,30,244.0,186.0,2.3,19.5,298.0,347.25,277.73
2018,9,29,8,45,333.5,188.5,2.2,20.05,358.0,420.41,334.94
2018,9,29,9,0,423.0,191.0,2.1,20.6,418.0,510.83,403.13
2018,9,29,9,15,526.5,177.0,2.1,21.1,480.5,591.87,463.44
2018,9,29,9,30,630.0,163.0,2.1,21.6,543.0,684.5,530.3
2018,9,29,9,45,686.0,153.0,2.1,22.05,588.0,743.94,570.95
2018,9,29,10,0,742.0,143.0,2.1,22.5,633.0,804.2,610.28
2018,9,29,10,15,585.5,203.0,2.2,22.95,599.0,755.06,573.2
2018,9,29,10,30,429.0,263.0,2.3,23.4,565.0,690.78,523.8
2018,9,29,10,45,334.5,297.0,2.4,23.8,536.5,638.5,484.27
2018,9,29,11,0,240.0,331.0,2.5,24.2,508.0,593.91,449.27
2018,9,29,11,15,154.5,297.5,2.6,24.45,412.0,465.1,354.61
2018,9,29,11,30,69.0,264.0,2.7,24.7,316.0,334.35,255.66
2018,9,29,11,45,36.0,206.5,2.8,25.0,233.5,241.64,184.75
2018,9,29,12,0,3.0,149.0,2.9,25.3,151.0,143.74,108.03
2018,9,29,12,15,1.5,114.5,3.0,25.35,115.5,108.85,80.86
2018,9,29,12,30,0.0,80.0,3.1,25.4,80.0,74.64,53.89
2018,9,29,12,45,0.5,93.0,3.2,25.5,93.5,87.27,63.94
2018,9,29,13,0,1.0,106.0,3.3,25.6,107.0,100.14,74.12
2018,9,29,13,15,7.0,146.0,3.4,25.65,151.0,144.31,109.09
2018,9,29,13,30,13.0,186.0,3.5,25.7,195.0,188.99,144.13
2018,9,29,13,45,22.5,199.5,3.6,25.75,214.5,218.68,167.56
2018,9,29,14,0,32.0,213.0,3.7,25.8,234.0,240.23,184.67
2018,9,29,14,15,137.5,218.5,3.8,25.6,301.0,339.49,264.51
2018,9,29,14,30,243.0,224.0,3.9,25.4,368.0,430.32,336.04
2018,9,29,14,45,278.0,206.5,4.0,25.25,360.0,425.57,333.59
2018,9,29,15,0,313.0,189.0,4.1,25.1,352.0,417.05,328.31
2018,9,29,15,15,199.5,178.0,4.1,25.1,278.5,310.53,244.69
2018,9,29,15,30,86.0,167.0,4.1,25.1,205.0,216.43,169.55
2018,9,29,15,45,179.5,148.0,4.15,24.4,215.5,247.46,195.58
2018,9,29,16,0,273.0,129.0,4.2,23.7,226.0,267.01,210.87
2018,9,29,16,15,258.5,112.5,4.15,23.15,193.0,227.41,177.92
2018,9,29,16,30,244.0,96.0,4.1,22.6,160.0,189.18,145.38
2018,9,29,16,45,253.5,75.0,4.0,22.05,129.0,154.68,114.56
2018,9,29,17,0,263.0,54.0,3.9,21.5,98.0,122.22,84.65
2018,9,29,17,15,216.5,39.5,3.65,20.8,67.0,81.82,50.41
2018,9,29,17,30,170.0,25.0,3.4,20.1,36.0,45.26,11.93
2018,9,29,17,45,92.0,14.0,3.2,19.4,19.0,17.62,0.0
2018,9,29,18,0,14.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.0,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,14.5,3.0,0.7,14.75,2.5,0.0,0.0
2018,9,30,6,0,29.0,6.0,0.7,14.9,5.0,0.0,0.0
2018,9,30,6,15,141.5,19.0,0.75,15.35,29.5,28.05,0.0
2018,9,30,6,30,254.0,32.0,0.8,15.8,54.0,70.2,35.28
2018,9,30,6,45,355.0,43.5,0.9,16.3,96.5,119.85,78.06
2018,9,30,7,0,456.0,55.0,1.0,16.8,139.0,181.38,129.28
2018,9,30,7,15,524.0,63.0,0.95,17.25,188.0,240.91,180.81
2018,9,30,7,30,592.0,71.0,0.9,17.7,237.0,307.89,237.74
2018,9,30,7,45,638.5,76.5,0.85,18.1,287.0,369.87,289.59
2018,9,30,8,0,685.0,82.0,0.8,18.5,337.0,435.89,342.62
2018,9,30,8,15,718.5,85.5,0.7,19.2,385.0,496.22,388.52
2018,9,30,8,30,752.0,89.0,0.6,19.9,433.0,556.9,432.47
2018,9,30,8,45,777.0,91.5,0.5,20.55,477.5,613.69,471.54
2018,9,30,9,0,802.0,94.0,0.4,21.2,522.0,670.58,508.82
2018,9,30,9,15,821.0,95.5,0.35,21.8,561.5,721.68,539.96
2018,9,30,9,30,840.0,97.0,0.3,22.4,601.0,771.65,569.21
2018,9,30,9,45,855.5,98.0,0.2,23.0,635.5,816.77,593.7
2018,9,30,10,0,871.0,99.0,0.1,23.6,670.0,853.69,612.58
2018,9,30,10,15,880.0,99.5,0.3,24.05,696.5,887.87,634.82
2018,9,30,10,30,889.0,100.0,0.5,24.5,723.0,919.18,655.92
2018,9,30,10,45,817.0,131.0,0.65,24.95,715.0,914.63,653.76
2018,9,30,11,0,745.0,162.0,0.8,25.4,707.0,901.31,646.54
2018,9,30,11,15,641.5,201.0,0.95,25.75,675.5,856.38,619.3
2018,9,30,11,30,538.0,240.0,1.1,26.1,644.0,800.58,582.72
2018,9,30,11,45,678.0,190.0,1.3,26.45,701.0,890.09,645.12
2018,9,30,12,0,818.0,140.0,1.5,26.8,758.0,965.58,694.04
2018,9,30,12,15,862.0,121.5,1.6,27.0,769.0,984.81,706.25
2018,9,30,12,30,906.0,103.0,1.7,27.2,780.0,991.49,711.31
2018,9,30,12,45,901.5,102.5,1.75,27.4,766.5,976.34,702.15
2018,9,30,13,0,897.0,102.0,1.8,27.6,753.0,957.6,691.0
2018,9,30,13,15,777.0,137.5,1.95,27.5,690.0,877.64,641.99
2018,9,30,13,30,657.0,173.0,2.1,27.4,627.0,795.81,590.58
2018,9,30,13,45,518.5,210.5,2.2,27.25,560.0,692.74,520.09
2018,9,30,14,0,380.0,248.0,2.3,27.1,493.0,589.31,446.3
2018,9,30,14,15,275.0,254.0,2.4,26.8,426.5,498.46,380.56
2018,9,30,14,30,170.0,260.0,2.5,26.5,360.0,404.07,310.27
2018,9,30,14,45,139.5,239.0,2.6,26.2,317.0,352.07,272.07
2018,9,30,15,0,109.0,218.0,2.7,25.9,274.0,302.4,234.72
2018,9,30,15,15,142.5,190.0,2.7,25.9,256.5,287.7,224.61
2018,9,30,15,30,176.0,162.0,2.7,25.9,239.0,269.59,211.21
2018,9,30,15,45,115.5,148.5,3.0,25.1,196.5,214.42,167.94
2018,9,30,16,0,55.0,135.0,3.3,24.3,154.0,160.27,124.95
2018,9,30,16,15,44.0,114.5,3.35,23.8,128.5,131.75,102.03
2018,9,30,16,30,33.0,94.0,3.4,23.3,103.0,104.56,79.81
2018,9,30,16,45,19.0,72.5,3.5,22.75,77.5,76.82,56.99
2018,9,30,17,0,5.0,51.0,3.6,22.2,52.0,49.45,34.46
2018,9,30,17,15,2.5,33.0,3.45,21.65,33.5,31.45,18.97
2018,9,30,17,30,0.0,15.0,3.3,21.1,15.0,13.92,0.0
2018,9,30,17,45,0.0,7.5,3.2,20.5,7.5,7.15,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,3.0,1.0,0.85,14.4,1.0,0.0,0.0
2018,10,1,6,0,6.0,2.0,0.8,14.5,2.0,0.0,0.0
2018,10,1,6,15,3.0,8.0,0.9,14.95,8.0,7.84,0.0
2018,10,1,6,30,0.0,14.0,1.0,15.4,14.0,12.98,3.47
2018,10,1,6,45,0.0,23.0,1.1,15.8,23.0,21.34,11.95
2018,10,1,7,0,0.0,32.0,1.2,16.2,32.0,29.7,19.36
2018,10,1,7,15,0.0,43.0,1.2,16.75,43.0,39.95,28.21
2018,10,1,7,30,0.0,54.0,1.2,17.3,54.0,50.2,36.92
2018,10,1,7,45,1.0,70.0,1.15,17.8,70.5,65.75,49.89
2018,10,1,8,0,2.0,86.0,1.1,18.3,87.0,81.62,62.91
2018,10,1,8,15,11.5,105.0,1.05,19.15,110.5,105.26,82.08
2018,10,1,8,30,21.0,124.0,1.0,20.0,134.0,134.21,105.24
2018,10,1,8,45,76.0,172.0,0.9,20.85,211.5,220.71,174.31
2018,10,1,9,0,131.0,220.0,0.8,21.7,289.0,322.14,251.78
2018,10,1,9,15,118.5,234.0,0.75,22.25,300.0,333.96,258.59
2018,10,1,9,30,106.0,248.0,0.7,22.8,311.0,344.47,264.82
2018,10,1,9,45,115.5,264.0,0.65,23.4,336.5,373.78,285.29
2018,10,1,10,0,125.0,280.0,0.6,24.0,362.0,403.45,305.46
2018,10,1,10,15,133.5,294.5,0.6,24.5,385.0,430.79,323.99
2018,10,1,10,30,142.0,309.0,0.6,25.0,408.0,458.15,342.31
2018,10,1,10,45,306.0,281.0,0.55,25.5,501.5,594.4,439.9
2018,10,1,11,0,470.0,253.0,0.5,26.0,595.0,736.97,535.31
2018,10,1,11,15,568.5,219.5,0.6,26.4,639.5,805.77,580.86
2018,10,1,11,30,667.0,186.0,0.7,26.8,684.0,870.35,622.65
2018,10,1,11,45,670.0,182.5,0.75,27.15,684.5,873.15,623.39
2018,10,1,12,0,673.0,179.0,0.8,27.5,685.0,872.95,623.2
2018,10,1,12,15,539.5,175.0,0.95,27.7,579.0,737.62,537.6
2018,10,1,12,30,406.0,171.0,1.1,27.9,473.0,593.74,441.68
2018,10,1,12,45,204.0,161.0,1.25,28.1,312.5,372.57,282.79
2018,10,1,13,0,2.0,151.0,1.4,28.3,152.0,144.7,106.97
2018,10,1,13,15,5.0,151.0,1.55,28.4,154.0,147.41,109.83
2018,10,1,13,30,8.0,151.0,1.7,28.5,156.0,149.99,112.07
2018,10,1,13,45,14.0,169.5,1.85,28.55,178.5,173.26,130.33
2018,10,1,14,0,20.0,188.0,2.0,28.6,201.0,196.43,148.41
2018,10,1,14,15,105.5,213.5,2.1,28.35,275.5,308.53,236.31
2018,10,1,14,30,191.0,239.0,2.2,28.1,350.0,396.77,304.13
2018,10,1,14,45,180.0,223.5,2.25,27.85,322.0,363.97,279.9
2018,10,1,15,0,169.0,208.0,2.3,27.6,294.0,331.67,256.21
2018,10,1,15,15,161.0,188.5,2.3,27.6,264.5,297.51,230.49
2018,10,1,15,30,153.0,169.0,2.3,27.6,235.0,263.85,204.71
2018,10,1,15,45,96.0,132.5,2.15,26.7,172.5,187.05,144.98
2018,10,1,16,0,39.0,96.0,2.0,25.8,110.0,111.81,85.32
2018,10,1,16,15,52.0,81.0,1.95,25.15,96.0,99.9,75.7
2018,10,1,16,30,65.0,66.0,1.9,24.5,82.0,89.91,66.98
2018,10,1,16,45,72.5,56.5,1.85,23.85,70.5,78.48,56.61
2018,10,1,17,0,80.0,47.0,1.8,23.2,59.0,66.19,45.08
2018,10,1,17,15,57.0,31.0,1.85,22.65,38.0,41.1,23.93
2018,10,1,17,30,34.0,15.0,1.9,22.1,17.0,18.17,0.0
2018,10,1,17,45,17.0,7.5,1.9,21.6,8.5,7.86,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,39.5,14.5,1.7,16.5,17.5,16.6,0.0
2018,10,2,6,30,71.0,28.0,1.9,16.7,34.0,39.6,18.43
2018,10,2,6,45,129.5,45.5,2.1,16.9,65.0,74.61,50.03
2018,10,2,7,0,188.0,63.0,2.3,17.1,96.0,116.21,84.83
2018,10,2,7,15,199.5,82.0,2.2,17.65,127.5,151.69,116.3
2018,10,2,7,30,211.0,101.0,2.1,18.2,159.0,188.44,148.28
2018,10,2,7,45,182.5,123.0,2.0,18.7,180.0,206.94,164.86
2018,10,2,8,0,154.0,145.0,1.9,19.2,201.0,226.56,181.2
2018,10,2,8,15,129.0,164.0,1.85,20.1,215.5,241.53,192.63
2018,10,2,8,30,104.0,183.0,1.8,21.0,230.0,253.72,201.15
2018,10,2,8,45,278.0,175.5,1.8,21.95,318.0,370.81,293.98
2018,10,2,9,0,452.0,168.0,1.8,22.9,406.0,506.22,396.61
2018,10,2,9,15,603.0,139.5,1.75,23.55,482.0,611.88,473.96
2018,10,2,9,30,754.0,111.0,1.7,24.2,558.0,719.48,548.52
2018,10,2,9,45,785.5,107.5,1.6,24.9,596.0,769.39,578.39
2018,10,2,10,0,817.0,104.0,1.5,25.6,634.0,818.47,607.33
2018,10,2,10,15,849.5,96.5,1.5,26.1,667.0,856.04,629.51
2018,10,2,10,30,882.0,89.0,1.5,26.6,700.0,898.36,654.62
2018,10,2,10,45,887.5,90.0,1.45,27.1,718.5,923.6,667.7
2018,10,2,11,0,893.0,91.0,1.4,27.6,737.0,945.5,678.72
2018,10,2,11,15,896.0,91.5,1.3,27.95,748.0,960.99,685.32
2018,10,2,11,30,899.0,92.0,1.2,28.3,759.0,972.83,689.64
2018,10,2,11,45,812.0,131.0,1.1,28.65,735.0,946.24,670.18
2018,10,2,12,0,725.0,170.0,1.0,29.0,711.0,912.02,646.57
2018,10,2,12,15,584.0,220.0,0.8,29.2,654.0,828.29,589.82
2018,10,2,12,30,443.0,270.0,0.6,29.4,597.0,738.97,526.81
2018,10,2,12,45,629.5,197.0,0.45,29.65,653.0,834.64,590.5
2018,10,2,13,0,816.0,124.0,0.3,29.9,709.0,911.41,633.53
2018,10,2,13,15,776.0,135.5,0.4,29.95,679.0,871.3,610.28
2018,10,2,13,30,736.0,147.0,0.5,30.0,649.0,834.1,590.19
2018,10,2,13,45,691.0,156.0,0.6,30.1,612.0,784.42,561.51
2018,10,2,14,0,646.0,165.0,0.7,30.2,575.0,734.26,531.73
2018,10,2,14,15,489.5,184.5,0.9,30.15,485.5,602.66,444.78
2018,10,2,14,30,333.0,204.0,1.1,30.1,396.0,475.1,356.31
2018,10,2,14,45,351.5,196.5,1.35,30.0,386.0,465.56,352.27
2018,10,2,15,0,370.0,189.0,1.6,29.9,376.0,453.38,344.9
2018,10,2,15,15,426.5,160.0,1.6,29.9,357.0,447.34,341.17
2018,10,2,15,30,483.0,131.0,1.6,29.9,338.0,425.49,325.17
2018,10,2,15,45,431.5,121.5,2.05,29.25,290.0,361.93,278.21
2018,10,2,16,0,380.0,112.0,2.5,28.6,242.0,302.99,232.93
2018,10,2,16,15,255.0,94.5,2.7,27.95,175.5,205.12,156.3
2018,10,2,16,30,130.0,77.0,2.9,27.3,109.0,123.98,92.25
2018,10,2,16,45,101.0,59.0,3.1,26.6,80.5,89.22,63.72
2018,10,2,17,0,72.0,41.0,3.3,25.9,52.0,57.96,38.16
2018,10,2,17,15,63.0,28.5,3.45,25.15,35.5,41.37,23.23
2018,10,2,17,30,54.0,16.0,3.6,24.4,19.0,21.61,0.0
2018,10,2,17,45,27.0,8.0,3.75,23.6,9.5,8.69,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,22.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.75,17.3,1.0,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.7,17.3,2.0,0.0,0.0
2018,10,3,6,15,17.5,12.5,0.8,17.6,13.5,13.14,0.0
2018,10,3,6,30,21.0,23.0,0.9,17.9,25.0,24.88,9.51
2018,10,3,6,45,114.5,40.5,1.0,18.2,59.5,66.43,43.65
2018,10,3,7,0,208.0,58.0,1.1,18.5,94.0,116.08,83.42
2018,10,3,7,15,373.0,60.5,1.1,18.85,151.5,188.17,141.1
2018,10,3,7,30,538.0,63.0,1.1,19.2,209.0,279.02,215.07
2018,10,3,7,45,375.0,99.0,1.05,19.5,210.5,276.18,217.4
2018,10,3,8,0,212.0,135.0,1.0,19.8,212.0,250.4,198.71
2018,10,3,8,15,235.0,154.5,1.05,20.25,250.5,295.87,235.11
2018,10,3,8,30,258.0,174.0,1.1,20.7,289.0,343.34,271.84
2018,10,3,8,45,495.5,135.5,1.1,21.15,384.5,476.63,375.4
2018,10,3,9,0,733.0,97.0,1.1,21.6,480.0,624.87,485.1
2018,10,3,9,15,778.5,92.0,1.2,22.2,526.0,684.94,525.48
2018,10,3,9,30,824.0,87.0,1.3,22.8,572.0,745.91,565.73
2018,10,3,9,45,823.0,94.5,1.35,23.4,602.0,784.26,589.29
2018,10,3,10,0,822.0,102.0,1.4,24.0,632.0,819.58,610.76
2018,10,3,10,15,829.5,104.5,1.5,24.55,657.5,853.45,631.78
2018,10,3,10,30,837.0,107.0,1.6,25.1,683.0,884.53,650.84
2018,10,3,10,45,574.0,198.0,1.7,25.65,598.0,767.41,570.72
2018,10,3,11,0,311.0,289.0,1.8,26.2,513.0,613.73,458.63
2018,10,3,11,15,161.0,233.0,1.95,26.4,349.0,400.5,304.72
2018,10,3,11,30,11.0,177.0,2.1,26.6,185.0,179.04,134.58
2018,10,3,11,45,19.0,194.0,2.2,26.8,208.0,212.42,160.82
2018,10,3,12,0,27.0,211.0,2.3,27.0,231.0,238.06,180.4
2018,10,3,12,15,55.0,252.0,2.45,27.0,292.5,308.65,234.51
2018,10,3,12,30,83.0,293.0,2.6,27.0,354.0,379.62,287.91
2018,10,3,12,45,47.0,243.5,2.8,27.0,278.0,290.95,221.0
2018,10,3,13,0,11.0,194.0,3.0,27.0,202.0,195.73,147.92
2018,10,3,13,15,9.0,183.0,3.1,26.7,189.5,182.78,138.42
2018,10,3,13,30,7.0,172.0,3.2,26.4,177.0,169.93,128.78
2018,10,3,13,45,4.5,142.5,3.3,26.05,145.5,138.52,104.61
2018,10,3,14,0,2.0,113.0,3.4,25.7,114.0,107.6,80.53
2018,10,3,14,15,1.5,119.0,3.45,25.45,120.0,113.01,85.08
2018,10,3,14,30,1.0,125.0,3.5,25.2,126.0,118.54,89.74
2018,10,3,14,45,15.5,139.5,3.6,24.9,147.5,143.25,110.17
2018,10,3,15,0,30.0,154.0,3.7,24.6,169.0,172.8,134.35
2018,10,3,15,15,51.0,134.0,3.7,24.6,156.5,163.66,127.76
2018,10,3,15,30,72.0,114.0,3.7,24.6,144.0,158.53,124.12
2018,10,3,15,45,110.0,121.5,3.6,24.0,161.5,182.35,143.62
2018,10,3,16,0,148.0,129.0,3.5,23.4,179.0,202.18,159.19
2018,10,3,16,15,154.0,105.5,3.35,22.95,150.0,171.22,133.32
2018,10,3,16,30,160.0,82.0,3.2,22.5,121.0,143.59,109.4
2018,10,3,16,45,142.5,67.0,3.0,22.1,95.5,112.88,82.83
2018,10,3,17,0,125.0,52.0,2.8,21.7,70.0,84.31,57.96
2018,10,3,17,15,74.5,34.0,2.65,21.2,43.5,49.43,28.72
2018,10,3,17,30,24.0,16.0,2.5,20.7,17.0,17.95,0.0
2018,10,3,17,45,12.0,8.0,2.3,20.2,8.5,8.08,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.7,15.6,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,10,4,6,15,31.0,13.5,2.1,16.0,15.0,15.05,0.0
2018,10,4,6,30,48.0,25.0,2.4,16.3,28.0,31.84,11.94
2018,10,4,6,45,56.5,43.0,2.7,16.65,50.0,55.75,37.38
2018,10,4,7,0,65.0,61.0,3.0,17.0,72.0,79.93,58.77
2018,10,4,7,15,136.5,77.0,3.05,17.3,110.5,122.91,94.19
2018,10,4,7,30,208.0,93.0,3.1,17.6,149.0,179.01,141.23
2018,10,4,7,45,378.5,92.0,3.2,17.9,218.5,270.23,216.5
2018,10,4,8,0,549.0,91.0,3.3,18.2,288.0,378.45,305.22
2018,10,4,8,15,645.0,86.5,3.35,18.55,349.0,456.58,368.86
2018,10,4,8,30,741.0,82.0,3.4,18.9,410.0,541.37,436.32
2018,10,4,8,45,727.5,93.0,3.45,19.3,442.5,583.57,468.55
2018,10,4,9,0,714.0,104.0,3.5,19.7,475.0,621.17,496.47
2018,10,4,9,15,536.0,158.5,3.6,20.05,448.5,577.67,460.19
2018,10,4,9,30,358.0,213.0,3.7,20.4,422.0,511.35,406.0
2018,10,4,9,45,292.0,251.0,3.75,20.7,428.0,513.84,405.38
2018,10,4,10,0,226.0,289.0,3.8,21.0,434.0,499.09,391.43
2018,10,4,10,15,205.0,273.5,3.9,21.25,409.0,470.27,369.01
2018,10,4,10,30,184.0,258.0,4.0,21.5,384.0,439.68,345.2
2018,10,4,10,45,141.5,280.0,4.1,21.75,378.5,429.29,335.31
2018,10,4,11,0,99.0,302.0,4.2,22.0,373.0,403.34,313.67
2018,10,4,11,15,180.5,320.5,4.25,22.2,452.0,516.04,400.31
2018,10,4,11,30,262.0,339.0,4.3,22.4,531.0,630.57,485.48
2018,10,4,11,45,254.0,335.0,4.4,22.55,521.5,619.89,476.93
2018,10,4,12,0,246.0,331.0,4.5,22.7,512.0,607.95,468.2
2018,10,4,12,15,454.5,261.0,4.55,22.7,593.0,742.64,572.54
2018,10,4,12,30,663.0,191.0,4.6,22.7,674.0,865.56,664.03
2018,10,4,12,45,743.5,155.5,4.65,22.75,688.0,893.34,683.35
2018,10,4,13,0,824.0,120.0,4.7,22.8,702.0,910.88,696.21
2018,10,4,13,15,744.5,143.5,4.7,22.65,658.0,852.89,656.42
2018,10,4,13,30,665.0,167.0,4.7,22.5,614.0,790.78,613.6
2018,10,4,13,45,583.5,184.0,4.7,22.35,564.0,720.03,562.78
2018,10,4,14,0,502.0,201.0,4.7,22.2,514.0,647.27,508.71
2018,10,4,14,15,544.0,177.0,4.65,22.0,499.0,635.13,501.86
2018,10,4,14,30,586.0,153.0,4.6,21.8,484.0,623.19,494.46
2018,10,4,14,45,677.5,120.5,4.6,21.6,476.5,626.66,499.3
2018,10,4,15,0,769.0,88.0,4.6,21.4,469.0,617.48,493.93
2018,10,4,15,15,743.5,84.0,4.6,21.4,424.5,559.88,448.93
2018,10,4,15,30,718.0,80.0,4.6,21.4,380.0,502.72,403.25
2018,10,4,15,45,688.0,74.5,4.45,20.8,333.5,443.57,355.25
2018,10,4,16,0,658.0,69.0,4.3,20.2,287.0,384.85,306.06
2018,10,4,16,15,614.0,62.5,4.15,19.7,239.5,321.49,251.68
2018,10,4,16,30,570.0,56.0,4.0,19.2,192.0,262.16,199.26
2018,10,4,16,45,493.5,48.5,3.85,18.7,146.0,197.08,142.4
2018,10,4,17,0,417.0,41.0,3.7,18.2,100.0,140.7,93.36
2018,10,4,17,15,284.0,30.0,3.55,17.6,62.5,81.2,43.79
2018,10,4,17,30,151.0,19.0,3.4,17.0,25.0,32.26,0.0
2018,10,4,17,45,75.5,9.5,3.25,16.45,12.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,160.0,14.5,1.2,11.6,24.5,25.09,0.0
2018,10,5,6,30,300.0,26.0,1.3,12.4,47.0,69.6,24.38
2018,10,5,6,45,414.0,34.0,1.45,13.2,89.0,122.24,77.47
2018,10,5,7,0,528.0,42.0,1.6,14.0,131.0,186.61,132.17
2018,10,5,7,15,593.5,48.0,1.55,14.45,179.5,246.96,186.16
2018,10,5,7,30,659.0,54.0,1.5,14.9,228.0,313.64,244.82
2018,10,5,7,45,699.5,58.5,1.45,15.35,277.0,375.17,298.22
2018,10,5,8,0,740.0,63.0,1.4,15.8,326.0,439.88,352.1
2018,10,5,8,15,713.0,77.0,1.35,16.35,359.0,481.29,385.63
2018,10,5,8,30,686.0,91.0,1.3,16.9,392.0,519.87,415.22
2018,10,5,8,45,760.0,83.5,1.3,17.4,449.0,591.74,469.65
2018,10,5,9,0,834.0,76.0,1.3,17.9,506.0,669.57,525.99
2018,10,5,9,15,761.0,105.0,1.3,18.7,520.0,685.33,533.56
2018,10,5,9,30,688.0,134.0,1.3,19.5,534.0,695.42,537.71
2018,10,5,9,45,702.0,137.5,1.3,20.3,565.5,736.67,563.76
2018,10,5,10,0,716.0,141.0,1.3,21.1,597.0,776.32,587.87
2018,10,5,10,15,806.0,114.5,1.3,21.8,647.0,842.48,629.59
2018,10,5,10,30,896.0,88.0,1.3,22.5,697.0,906.26,668.35
2018,10,5,10,45,900.5,89.0,1.25,23.25,715.0,930.62,679.92
2018,10,5,11,0,905.0,90.0,1.2,24.0,733.0,951.55,689.63
2018,10,5,11,15,905.0,92.0,1.25,24.35,743.0,965.83,697.83
2018,10,5,11,30,905.0,94.0,1.3,24.7,753.0,976.36,703.85
2018,10,5,11,45,783.5,130.0,1.3,25.05,702.0,913.72,662.69
2018,10,5,12,0,662.0,166.0,1.3,25.4,651.0,843.48,616.96
2018,10,5,12,15,529.5,218.5,1.4,25.35,604.5,766.56,566.68
2018,10,5,12,30,397.0,271.0,1.5,25.3,558.0,694.49,515.96
2018,10,5,12,45,602.5,199.0,1.6,25.25,626.0,807.91,600.08
2018,10,5,13,0,808.0,127.0,1.7,25.2,694.0,902.25,663.28
2018,10,5,13,15,784.5,130.5,1.85,25.35,667.5,868.41,641.88
2018,10,5,13,30,761.0,134.0,2.0,25.5,641.0,832.3,619.95
2018,10,5,13,45,776.5,121.5,2.1,25.65,620.5,810.03,606.64
2018,10,5,14,0,792.0,109.0,2.2,25.8,600.0,783.75,590.35
2018,10,5,14,15,793.0,101.5,2.3,25.55,569.5,747.73,568.06
2018,10,5,14,30,794.0,94.0,2.4,25.3,539.0,708.86,543.43
2018,10,5,14,45,779.5,90.5,2.45,25.05,501.0,660.91,511.55
2018,10,5,15,0,765.0,87.0,2.5,24.8,463.0,611.74,476.51
2018,10,5,15,15,753.5,80.0,2.5,24.8,421.0,559.61,437.5
2018,10,5,15,30,742.0,73.0,2.5,24.8,379.0,506.56,396.54
2018,10,5,15,45,707.5,69.0,2.6,24.2,331.5,444.5,348.28
2018,10,5,16,0,673.0,65.0,2.7,23.6,284.0,385.43,300.41
2018,10,5,16,15,619.5,59.5,2.6,22.9,235.0,318.75,244.85
2018,10,5,16,30,566.0,54.0,2.5,22.2,186.0,257.17,191.94
2018,10,5,16,45,482.5,47.0,2.4,21.55,140.0,191.19,135.63
2018,10,5,17,0,399.0,40.0,2.3,20.9,94.0,134.73,87.67
2018,10,5,17,15,259.5,28.5,2.6,20.35,57.5,75.11,38.15
2018,10,5,17,30,120.0,17.0,2.9,19.8,21.0,27.14,0.0
2018,10,5,17,45,60.0,8.5,3.2,19.25,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,1.2,12.2,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,10,6,6,15,174.5,13.0,1.5,13.1,23.5,24.68,0.0
2018,10,6,6,30,326.0,23.0,1.8,13.9,45.0,69.87,20.24
2018,10,6,6,45,441.5,30.0,2.05,14.7,87.0,122.58,75.94
2018,10,6,7,0,557.0,37.0,2.3,15.5,129.0,187.9,131.6
2018,10,6,7,15,624.0,42.5,2.35,16.3,178.5,249.85,186.94
2018,10,6,7,30,691.0,48.0,2.4,17.1,228.0,318.9,247.62
2018,10,6,7,45,734.5,51.0,2.4,17.9,278.0,381.67,302.1
2018,10,6,8,0,778.0,54.0,2.4,18.7,328.0,447.88,357.29
2018,10,6,8,15,807.0,57.0,2.6,19.5,376.0,506.55,405.2
2018,10,6,8,30,836.0,60.0,2.8,20.3,424.0,568.6,453.92
2018,10,6,8,45,857.0,62.0,3.0,21.05,468.5,625.04,496.92
2018,10,6,9,0,878.0,64.0,3.2,21.8,513.0,681.02,537.23
2018,10,6,9,15,890.5,67.5,3.35,22.25,552.5,731.75,572.16
2018,10,6,9,30,903.0,71.0,3.5,22.7,592.0,780.63,605.29
2018,10,6,9,45,911.0,74.5,3.6,23.15,625.5,823.78,633.71
2018,10,6,10,0,919.0,78.0,3.7,23.6,659.0,864.25,659.98
2018,10,6,10,15,928.0,78.5,3.8,23.9,685.5,899.2,682.62
2018,10,6,10,30,937.0,79.0,3.9,24.2,712.0,931.11,703.11
2018,10,6,10,45,944.0,79.5,4.0,24.5,732.0,957.94,720.12
2018,10,6,11,0,951.0,80.0,4.1,24.8,752.0,981.27,734.8
2018,10,6,11,15,954.5,80.0,4.2,25.05,763.0,997.05,744.64
2018,10,6,11,30,958.0,80.0,4.3,25.3,774.0,1008.97,752.05
2018,10,6,11,45,959.5,79.5,4.4,25.5,776.5,1014.46,755.44
2018,10,6,12,0,961.0,79.0,4.5,25.7,779.0,1015.94,756.35
2018,10,6,12,15,959.5,79.0,4.6,25.85,773.5,1011.11,753.46
2018,10,6,12,30,958.0,79.0,4.7,26.0,768.0,1002.3,748.28
2018,10,6,12,45,954.5,78.5,4.85,26.1,754.5,987.1,739.45
2018,10,6,13,0,951.0,78.0,5.0,26.2,741.0,968.09,728.07
2018,10,6,13,15,946.0,76.5,5.05,26.25,719.5,942.87,711.86
2018,10,6,13,30,941.0,75.0,5.1,26.3,698.0,914.14,693.23
2018,10,6,13,45,932.0,73.5,5.2,26.3,668.5,878.67,670.29
2018,10,6,14,0,923.0,72.0,5.3,26.3,639.0,840.27,645.07
2018,10,6,14,15,911.0,70.5,5.35,26.25,603.5,796.82,615.84
2018,10,6,14,30,899.0,69.0,5.4,26.2,568.0,751.11,584.64
2018,10,6,14,45,883.0,67.0,5.45,26.1,527.0,700.03,549.18
2018,10,6,15,0,867.0,65.0,5.5,26.0,486.0,647.61,511.55
2018,10,6,15,15,844.0,63.0,5.5,26.0,440.5,589.88,466.85
2018,10,6,15,30,821.0,61.0,5.5,26.0,395.0,535.0,422.97
2018,10,6,15,45,784.5,58.0,5.35,25.55,345.0,469.14,369.78
2018,10,6,16,0,748.0,55.0,5.2,25.1,295.0,405.42,316.62
2018,10,6,16,15,690.5,51.5,4.8,24.45,243.5,335.41,257.13
2018,10,6,16,30,633.0,48.0,4.4,23.8,192.0,270.73,200.71
2018,10,6,16,45,545.0,42.0,3.95,23.15,144.0,201.69,141.32
2018,10,6,17,0,457.0,36.0,3.5,22.5,96.0,141.96,90.32
2018,10,6,17,15,304.0,25.5,3.4,21.85,58.0,77.55,35.8
2018,10,6,17,30,151.0,15.0,3.3,21.2,20.0,27.69,0.0
2018,10,6,17,45,75.5,7.5,3.2,20.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,19.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,19.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,18.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.5,11.5,4.0,14.2,21.0,21.27,0.0
2018,10,7,6,30,293.0,23.0,4.2,14.7,42.0,65.25,14.73
2018,10,7,6,45,421.5,31.5,4.45,15.15,85.5,121.18,75.19
2018,10,7,7,0,550.0,40.0,4.7,15.6,129.0,189.0,132.93
2018,10,7,7,15,618.0,46.0,5.0,16.3,179.0,251.46,189.34
2018,10,7,7,30,686.0,52.0,5.3,17.0,229.0,321.1,251.61
2018,10,7,7,45,729.0,56.5,5.55,17.65,279.5,385.08,308.62
2018,10,7,8,0,772.0,61.0,5.8,18.3,330.0,452.46,366.76
2018,10,7,8,15,801.0,64.5,5.9,18.95,378.5,514.13,418.45
2018,10,7,8,30,830.0,68.0,6.0,19.6,427.0,576.87,469.28
2018,10,7,8,45,850.5,70.5,6.05,20.25,471.0,630.0,511.08
2018,10,7,9,0,871.0,73.0,6.1,20.9,515.0,685.85,552.98
2018,10,7,9,15,886.5,75.5,6.15,21.45,555.0,737.21,589.23
2018,10,7,9,30,902.0,78.0,6.2,22.0,595.0,786.99,623.73
2018,10,7,9,45,913.0,79.0,6.2,22.55,628.0,829.52,652.21
2018,10,7,10,0,924.0,80.0,6.2,23.1,661.0,869.56,678.56
2018,10,7,10,15,925.0,83.0,6.2,23.5,684.5,900.55,698.54
2018,10,7,10,30,926.0,86.0,6.2,23.9,708.0,928.07,715.98
2018,10,7,10,45,923.5,90.5,6.2,24.3,725.0,950.56,729.82
2018,10,7,11,0,921.0,95.0,6.2,24.7,742.0,969.23,741.03
2018,10,7,11,15,918.0,97.5,6.15,25.0,750.5,981.31,747.71
2018,10,7,11,30,915.0,100.0,6.1,25.3,759.0,989.52,751.83
2018,10,7,11,45,908.5,103.0,6.05,25.6,759.0,991.1,751.49
2018,10,7,12,0,902.0,106.0,6.0,25.9,759.0,988.82,748.68
2018,10,7,12,15,907.0,102.5,6.0,26.2,755.0,986.34,746.2
2018,10,7,12,30,912.0,99.0,6.0,26.5,751.0,979.99,741.22
2018,10,7,12,45,916.0,95.0,5.95,26.75,739.5,968.25,732.52
2018,10,7,13,0,920.0,91.0,5.9,27.0,728.0,952.64,721.33
2018,10,7,13,15,907.0,92.5,5.9,27.1,704.5,924.28,702.11
2018,10,7,13,30,894.0,94.0,5.9,27.2,681.0,892.9,680.84
2018,10,7,13,45,875.0,95.0,5.9,27.3,649.5,853.11,653.58
2018,10,7,14,0,856.0,96.0,5.9,27.4,618.0,817.12,628.95
2018,10,7,14,15,840.0,95.0,5.85,27.4,582.5,772.95,598.29
2018,10,7,14,30,824.0,94.0,5.8,27.4,547.0,726.99,566.11
2018,10,7,14,45,802.0,91.5,5.75,27.4,505.5,673.68,528.15
2018,10,7,15,0,780.0,89.0,5.7,27.4,464.0,619.73,487.28
2018,10,7,15,15,753.0,85.0,5.7,27.4,418.5,560.81,441.82
2018,10,7,15,30,726.0,81.0,5.7,27.4,373.0,503.97,396.72
2018,10,7,15,45,696.0,74.0,5.05,26.95,325.0,441.66,345.9
2018,10,7,16,0,666.0,67.0,4.4,26.5,277.0,381.05,295.13
2018,10,7,16,15,618.0,60.0,3.95,25.5,228.5,315.51,240.36
2018,10,7,16,30,570.0,53.0,3.5,24.5,180.0,254.49,187.82
2018,10,7,16,45,505.5,44.5,3.05,23.55,135.5,192.3,134.15
2018,10,7,17,0,441.0,36.0,2.6,22.6,91.0,137.45,86.68
2018,10,7,17,15,270.5,24.5,2.6,21.85,53.5,70.23,29.3
2018,10,7,17,30,100.0,13.0,2.6,21.1,16.0,21.02,0.0
2018,10,7,17,45,50.0,6.5,2.55,20.4,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,8,6,15,152.5,10.5,2.25,14.05,20.0,20.74,0.0
2018,10,8,6,30,305.0,21.0,2.5,14.9,40.0,64.6,9.24
2018,10,8,6,45,434.5,29.0,2.8,15.7,83.0,120.08,73.14
2018,10,8,7,0,564.0,37.0,3.1,16.5,126.0,189.37,131.81
2018,10,8,7,15,630.0,41.5,3.35,17.2,174.5,250.25,186.62
2018,10,8,7,30,696.0,46.0,3.6,17.9,223.0,317.99,246.83
2018,10,8,7,45,737.0,50.0,3.8,18.6,272.5,380.91,302.25
2018,10,8,8,0,778.0,54.0,4.0,19.3,322.0,447.0,358.41
