Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,32.28,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,89.11,43.81
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,158.03,108.75
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,218.71,162.61
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,288.49,223.44
2018,10,18,7,45,661.5,56.5,0.95,14.65,233.5,350.73,277.4
2018,10,18,8,0,714.0,62.0,0.9,15.3,282.0,419.01,334.05
2018,10,18,8,15,748.5,66.0,0.75,16.0,329.0,480.14,382.17
2018,10,18,8,30,783.0,70.0,0.6,16.7,376.0,542.94,428.88
2018,10,18,8,45,807.0,73.5,0.45,17.35,419.5,599.87,468.75
2018,10,18,9,0,831.0,77.0,0.3,18.0,463.0,656.67,506.37
2018,10,18,9,15,848.5,79.5,0.3,18.85,501.5,707.21,538.33
2018,10,18,9,30,866.0,82.0,0.3,19.7,540.0,756.38,568.03
2018,10,18,9,45,878.5,83.5,0.35,20.5,572.0,793.04,589.67
2018,10,18,10,0,891.0,85.0,0.4,21.3,604.0,832.73,613.19
2018,10,18,10,15,899.5,86.5,0.5,22.0,629.5,866.52,633.75
2018,10,18,10,30,908.0,88.0,0.6,22.7,655.0,897.34,652.39
2018,10,18,10,45,914.0,88.5,0.7,23.45,672.5,921.62,666.72
2018,10,18,11,0,920.0,89.0,0.8,24.2,690.0,942.48,678.97
2018,10,18,11,15,923.5,89.0,0.85,24.85,700.0,956.91,686.54
2018,10,18,11,30,927.0,89.0,0.9,25.5,710.0,967.64,691.97
2018,10,18,11,45,928.0,89.0,0.9,26.2,712.0,972.26,692.66
2018,10,18,12,0,929.0,89.0,0.9,26.9,714.0,973.04,691.18
2018,10,18,12,15,927.5,89.0,0.85,27.25,708.0,967.65,686.08
2018,10,18,12,30,926.0,89.0,0.8,27.6,702.0,958.45,678.85
2018,10,18,12,45,923.0,88.0,0.75,27.95,688.5,942.97,667.95
2018,10,18,13,0,920.0,87.0,0.7,28.3,675.0,923.86,655.02
2018,10,18,13,15,914.0,86.0,0.6,28.4,653.5,898.6,638.09
2018,10,18,13,30,908.0,85.0,0.5,28.5,632.0,870.07,619.28
2018,10,18,13,45,898.0,83.5,0.45,28.55,603.0,834.58,597.22
2018,10,18,14,0,888.0,82.0,0.4,28.6,574.0,796.4,573.44
2018,10,18,14,15,874.0,79.0,0.45,28.5,538.0,751.03,546.78
2018,10,18,14,30,860.0,76.0,0.5,28.4,502.0,708.54,521.51
2018,10,18,14,45,840.0,73.5,0.6,28.3,461.0,655.75,488.68
2018,10,18,15,0,820.0,71.0,0.7,28.2,420.0,602.1,452.59
2018,10,18,15,15,791.0,68.0,0.7,28.2,374.5,542.21,409.33
2018,10,18,15,30,762.0,65.0,0.7,28.2,329.0,483.02,365.0
2018,10,18,15,45,720.5,60.0,0.75,27.3,280.5,416.8,315.24
2018,10,18,16,0,679.0,55.0,0.8,26.4,232.0,353.43,265.19
2018,10,18,16,15,601.0,50.0,0.85,25.2,182.5,281.73,207.36
2018,10,18,16,30,523.0,45.0,0.9,24.0,133.0,216.54,153.11
2018,10,18,16,45,377.5,35.5,1.0,22.75,88.0,138.77,90.61
2018,10,18,17,0,232.0,26.0,1.1,21.5,43.0,75.81,31.34
2018,10,18,17,15,128.0,14.5,1.15,20.8,22.5,29.33,0.0
2018,10,18,17,30,24.0,3.0,1.2,20.1,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.2,19.35,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.0,1.0,12.1,9.0,0.0,0.0
2018,10,19,6,30,137.0,14.0,1.0,12.6,18.0,30.5,0.0
2018,10,19,6,45,285.5,25.0,0.95,13.05,53.5,86.19,39.03
2018,10,19,7,0,434.0,36.0,0.9,13.5,89.0,154.79,105.59
2018,10,19,7,15,518.5,43.5,0.9,14.15,135.0,215.68,159.45
2018,10,19,7,30,603.0,51.0,0.9,14.8,181.0,285.83,220.33
2018,10,19,7,45,656.0,56.5,0.9,15.5,229.5,349.26,275.09
2018,10,19,8,0,709.0,62.0,0.9,16.2,278.0,415.85,330.42
2018,10,19,8,15,744.0,66.0,0.9,17.1,324.5,476.89,379.08
2018,10,19,8,30,779.0,70.0,0.9,18.0,371.0,539.64,426.91
2018,10,19,8,45,803.5,73.0,0.9,18.9,414.5,596.02,468.01
2018,10,19,9,0,828.0,76.0,0.9,19.8,458.0,652.31,507.42
2018,10,19,9,15,845.0,79.0,1.0,20.7,496.0,702.85,541.2
2018,10,19,9,30,862.0,82.0,1.1,21.6,534.0,751.99,572.79
2018,10,19,9,45,874.0,84.0,1.2,22.5,566.0,788.6,595.28
2018,10,19,10,0,886.0,86.0,1.3,23.4,598.0,828.23,619.64
2018,10,19,10,15,894.5,87.0,1.4,24.3,623.0,861.21,639.22
2018,10,19,10,30,903.0,88.0,1.5,25.2,648.0,891.25,656.76
2018,10,19,10,45,909.0,88.5,1.55,26.1,665.5,915.35,669.7
2018,10,19,11,0,915.0,89.0,1.6,27.0,683.0,936.05,680.47
2018,10,19,11,15,918.0,90.0,1.55,27.45,693.0,951.08,687.54
2018,10,19,11,30,921.0,91.0,1.5,27.9,703.0,962.41,692.35
2018,10,19,11,45,921.5,91.0,1.5,28.4,705.0,966.49,693.28
2018,10,19,12,0,922.0,91.0,1.5,28.9,707.0,966.75,692.03
2018,10,19,12,15,919.0,91.5,1.45,29.15,700.5,960.56,686.89
2018,10,19,12,30,916.0,92.0,1.4,29.4,694.0,950.61,679.61
2018,10,19,12,45,909.5,91.5,1.35,29.6,679.0,932.67,667.61
2018,10,19,13,0,903.0,91.0,1.3,29.8,664.0,911.24,653.61
2018,10,19,13,15,896.5,90.0,1.3,29.85,642.5,885.89,638.31
2018,10,19,13,30,890.0,89.0,1.3,29.9,621.0,857.36,620.99
2018,10,19,13,45,880.5,87.0,1.25,29.95,592.5,822.21,598.7
2018,10,19,14,0,871.0,85.0,1.2,30.0,564.0,790.14,578.41
2018,10,19,14,15,856.5,83.0,1.15,29.85,529.0,745.75,550.2
2018,10,19,14,30,842.0,81.0,1.1,29.7,494.0,699.51,520.49
2018,10,19,14,45,821.5,78.0,1.1,29.55,453.0,646.56,485.27
2018,10,19,15,0,801.0,75.0,1.1,29.4,412.0,592.87,447.53
2018,10,19,15,15,771.0,71.0,1.1,29.4,366.0,532.2,403.24
2018,10,19,15,30,741.0,67.0,1.1,29.4,320.0,472.4,358.01
2018,10,19,15,45,697.5,62.0,0.9,28.4,272.0,406.44,306.95
2018,10,19,16,0,654.0,57.0,0.7,27.4,224.0,345.19,257.56
2018,10,19,16,15,568.5,51.5,0.8,26.4,174.5,270.44,197.86
2018,10,19,16,30,483.0,46.0,0.9,25.4,125.0,204.47,143.56
2018,10,19,16,45,346.5,35.5,0.95,24.4,82.0,130.55,84.08
2018,10,19,17,0,210.0,25.0,1.0,23.4,39.0,69.75,23.54
2018,10,19,17,15,115.0,14.0,1.05,22.6,20.5,27.05,0.0
2018,10,19,17,30,20.0,3.0,1.1,21.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,21.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.1,12.2,16.0,27.48,0.0
2018,10,20,6,45,264.5,25.0,1.15,12.7,50.5,81.64,33.4
2018,10,20,7,0,408.0,37.0,1.2,13.2,85.0,149.14,101.68
2018,10,20,7,15,496.0,45.0,1.25,13.9,131.0,210.07,155.67
2018,10,20,7,30,584.0,53.0,1.3,14.6,177.0,280.65,217.14
2018,10,20,7,45,639.5,58.5,1.35,15.25,225.0,344.02,272.42
2018,10,20,8,0,695.0,64.0,1.4,15.9,273.0,412.27,329.86
2018,10,20,8,15,731.5,68.0,1.25,16.8,319.5,471.63,377.3
2018,10,20,8,30,768.0,72.0,1.1,17.7,366.0,534.55,424.96
2018,10,20,8,45,794.0,75.0,0.95,18.6,409.5,591.27,465.51
2018,10,20,9,0,820.0,78.0,0.8,19.5,453.0,648.06,503.89
2018,10,20,9,15,839.0,80.0,0.7,20.6,491.0,698.44,534.9
2018,10,20,9,30,858.0,82.0,0.6,21.7,529.0,747.58,563.05
2018,10,20,9,45,871.5,83.5,0.5,22.8,561.0,790.29,585.77
2018,10,20,10,0,885.0,85.0,0.4,23.9,593.0,824.64,602.28
2018,10,20,10,15,894.0,86.5,0.45,24.75,618.5,858.51,621.5
2018,10,20,10,30,903.0,88.0,0.5,25.6,644.0,889.46,638.69
2018,10,20,10,45,909.5,88.5,0.6,26.5,661.5,913.93,652.6
2018,10,20,11,0,916.0,89.0,0.7,27.4,679.0,935.02,664.47
2018,10,20,11,15,919.0,89.5,0.85,28.1,689.0,949.41,673.72
2018,10,20,11,30,922.0,90.0,1.0,28.8,699.0,960.1,680.74
2018,10,20,11,45,923.5,90.0,1.1,29.55,701.0,965.06,683.25
2018,10,20,12,0,925.0,90.0,1.2,30.3,703.0,966.2,683.52
2018,10,20,12,15,923.0,89.5,1.3,30.55,696.5,959.71,680.53
2018,10,20,12,30,921.0,89.0,1.4,30.8,690.0,949.44,675.31
2018,10,20,12,45,916.5,88.5,1.45,31.05,676.0,933.22,665.71
2018,10,20,13,0,912.0,88.0,1.5,31.3,662.0,913.43,653.98
2018,10,20,13,15,905.0,86.5,1.6,31.3,640.0,886.88,639.19
2018,10,20,13,30,898.0,85.0,1.7,31.3,618.0,857.14,622.21
2018,10,20,13,45,887.5,83.5,1.75,31.3,589.0,821.56,600.68
2018,10,20,14,0,877.0,82.0,1.8,31.3,560.0,783.37,577.19
2018,10,20,14,15,862.5,79.5,1.9,31.1,524.5,743.93,553.35
2018,10,20,14,30,848.0,77.0,2.0,30.9,489.0,696.94,523.77
2018,10,20,14,45,828.0,74.5,2.05,30.7,448.5,644.76,488.68
2018,10,20,15,0,808.0,72.0,2.1,30.5,408.0,591.76,450.86
2018,10,20,15,15,778.0,68.5,2.1,30.5,362.5,531.46,405.84
2018,10,20,15,30,748.0,65.0,2.1,30.5,317.0,472.0,359.93
2018,10,20,15,45,704.5,60.0,1.8,29.2,269.0,405.83,308.37
2018,10,20,16,0,661.0,55.0,1.5,27.9,221.0,342.73,257.21
2018,10,20,16,15,566.0,50.0,1.45,26.45,170.5,266.65,195.75
2018,10,20,16,30,471.0,45.0,1.4,25.0,120.0,198.82,139.76
2018,10,20,16,45,317.0,34.0,1.35,23.55,76.5,121.35,77.74
2018,10,20,17,0,163.0,23.0,1.3,22.1,33.0,58.02,13.67
2018,10,20,17,15,81.5,11.5,1.4,21.35,16.5,20.53,0.0
2018,10,20,17,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,10,20,17,45,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.5,1.25,10.2,8.0,0.0,0.0
2018,10,21,6,30,129.0,13.0,1.4,10.8,16.0,28.41,0.0
2018,10,21,6,45,278.5,24.0,1.5,11.35,50.0,82.61,29.23
2018,10,21,7,0,428.0,35.0,1.6,11.9,84.0,151.74,103.14
2018,10,21,7,15,515.5,42.0,1.7,12.6,129.5,212.38,157.81
2018,10,21,7,30,603.0,49.0,1.8,13.3,175.0,282.57,219.81
2018,10,21,7,45,657.5,54.0,1.95,14.0,223.0,344.28,274.74
2018,10,21,8,0,712.0,59.0,2.1,14.7,271.0,412.33,333.16
2018,10,21,8,15,747.5,63.0,2.0,15.4,317.5,473.51,383.64
2018,10,21,8,30,783.0,67.0,1.9,16.1,364.0,536.45,433.29
2018,10,21,8,45,807.5,70.0,1.85,16.8,407.0,592.77,476.07
2018,10,21,9,0,832.0,73.0,1.8,17.5,450.0,648.99,517.11
2018,10,21,9,15,845.0,77.5,1.75,18.25,487.5,698.41,550.33
2018,10,21,9,30,858.0,82.0,1.7,19.0,525.0,746.13,580.84
2018,10,21,9,45,864.5,86.0,1.6,19.75,555.5,786.25,604.76
2018,10,21,10,0,871.0,90.0,1.5,20.5,586.0,823.72,626.28
2018,10,21,10,15,880.0,91.5,1.5,21.15,611.0,857.51,646.22
2018,10,21,10,30,889.0,93.0,1.5,21.8,636.0,881.44,659.38
2018,10,21,10,45,894.5,94.5,1.45,22.45,654.0,905.84,672.22
2018,10,21,11,0,900.0,96.0,1.4,23.1,672.0,926.89,682.74
2018,10,21,11,15,903.5,96.0,1.45,23.7,681.5,940.9,690.25
2018,10,21,11,30,907.0,96.0,1.5,24.3,691.0,951.29,695.6
2018,10,21,11,45,907.5,96.0,1.55,24.85,692.5,955.22,697.07
2018,10,21,12,0,908.0,96.0,1.6,25.4,694.0,955.41,696.34
2018,10,21,12,15,904.5,96.5,1.7,25.85,687.5,948.75,692.3
2018,10,21,12,30,901.0,97.0,1.8,26.3,681.0,938.42,686.02
2018,10,21,12,45,894.5,97.5,1.95,26.7,666.5,921.8,676.41
2018,10,21,13,0,888.0,98.0,2.1,27.1,652.0,909.05,669.33
2018,10,21,13,15,880.0,96.5,2.25,27.3,630.0,881.82,653.06
2018,10,21,13,30,872.0,95.0,2.4,27.5,608.0,851.5,634.62
2018,10,21,13,45,860.5,92.5,2.6,27.7,578.5,814.29,611.57
2018,10,21,14,0,849.0,90.0,2.8,27.9,549.0,774.59,586.36
2018,10,21,14,15,833.0,87.5,2.95,27.75,513.5,729.32,557.24
2018,10,21,14,30,817.0,85.0,3.1,27.6,478.0,682.39,526.31
2018,10,21,14,45,794.0,82.0,3.25,27.4,437.0,628.92,488.56
2018,10,21,15,0,771.0,79.0,3.4,27.2,396.0,574.98,448.8
2018,10,21,15,15,738.5,75.0,3.4,27.2,351.0,514.44,402.01
2018,10,21,15,30,706.0,71.0,3.4,27.2,306.0,457.05,356.16
2018,10,21,15,45,659.5,65.5,3.55,25.85,258.5,391.17,304.24
2018,10,21,16,0,613.0,60.0,3.7,24.5,211.0,328.85,252.89
2018,10,21,16,15,540.0,53.0,3.65,23.2,164.5,259.53,194.48
2018,10,21,16,30,467.0,46.0,3.6,21.9,118.0,197.63,141.11
2018,10,21,16,45,331.5,34.5,3.6,20.6,76.5,124.57,80.14
2018,10,21,17,0,196.0,23.0,3.6,19.3,35.0,63.33,7.32
2018,10,21,17,15,98.0,11.5,3.65,18.45,17.5,22.31,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,6,15,58.5,6.5,1.65,10.25,7.5,0.0,0.0
2018,10,22,6,30,117.0,13.0,1.9,10.9,15.0,26.85,0.0
2018,10,22,6,45,265.5,24.0,2.15,11.55,48.0,79.54,22.37
2018,10,22,7,0,414.0,35.0,2.4,12.2,81.0,148.02,100.02
2018,10,22,7,15,505.0,42.5,2.55,12.8,126.5,209.33,155.54
2018,10,22,7,30,596.0,50.0,2.7,13.4,172.0,280.6,218.75
2018,10,22,7,45,651.5,54.5,2.85,14.0,219.5,341.55,273.55
2018,10,22,8,0,707.0,59.0,3.0,14.6,267.0,409.1,332.22
2018,10,22,8,15,743.5,63.0,2.95,15.2,313.5,470.44,383.83
2018,10,22,8,30,780.0,67.0,2.9,15.8,360.0,533.64,434.95
2018,10,22,8,45,806.0,70.0,2.9,16.35,403.0,590.64,479.66
2018,10,22,9,0,832.0,73.0,2.9,16.9,446.0,647.68,522.9
2018,10,22,9,15,848.5,76.0,2.9,17.5,484.0,697.71,558.27
2018,10,22,9,30,865.0,79.0,2.9,18.1,522.0,746.3,591.14
2018,10,22,9,45,877.5,81.0,2.9,18.7,554.0,783.14,614.9
2018,10,22,10,0,890.0,83.0,2.9,19.3,586.0,823.01,640.57
2018,10,22,10,15,900.0,84.0,2.95,19.9,611.5,857.09,662.11
2018,10,22,10,30,910.0,85.0,3.0,20.5,637.0,888.3,681.51
2018,10,22,10,45,916.0,86.0,3.05,21.1,655.0,912.9,696.26
2018,10,22,11,0,922.0,87.0,3.1,21.7,673.0,934.09,708.7
2018,10,22,11,15,925.0,87.5,3.2,22.1,682.5,948.43,717.46
2018,10,22,11,30,928.0,88.0,3.3,22.5,692.0,959.06,723.86
2018,10,22,11,45,929.0,88.0,3.35,22.95,694.0,963.48,725.72
2018,10,22,12,0,930.0,88.0,3.4,23.4,696.0,964.07,725.18
2018,10,22,12,15,928.5,87.5,3.5,23.65,689.5,957.95,721.2
2018,10,22,12,30,927.0,87.0,3.6,23.9,683.0,948.04,714.81
2018,10,22,12,45,923.5,86.0,3.7,24.1,669.0,932.02,704.51
2018,10,22,13,0,920.0,85.0,3.8,24.3,655.0,912.39,691.85
2018,10,22,13,15,911.5,83.5,3.9,24.3,632.0,884.39,673.96
2018,10,22,13,30,903.0,82.0,4.0,24.3,609.0,853.27,653.84
2018,10,22,13,45,891.5,80.5,4.1,24.25,579.5,816.79,629.91
2018,10,22,14,0,880.0,79.0,4.2,24.2,550.0,777.77,603.92
2018,10,22,14,15,864.5,77.0,4.3,23.85,514.5,738.13,577.83
2018,10,22,14,30,849.0,75.0,4.4,23.5,479.0,691.08,545.79
2018,10,22,14,45,827.5,72.0,4.5,23.15,438.0,637.43,507.31
2018,10,22,15,0,806.0,69.0,4.6,22.8,397.0,583.13,466.16
2018,10,22,15,15,775.0,65.5,4.6,22.8,351.5,522.6,417.89
2018,10,22,15,30,744.0,62.0,4.6,22.8,306.0,463.03,368.9
2018,10,22,15,45,697.5,58.0,4.7,21.45,258.5,397.09,315.22
2018,10,22,16,0,651.0,54.0,4.8,20.1,211.0,334.5,262.01
2018,10,22,16,15,578.0,47.5,4.65,19.15,164.0,265.67,201.92
2018,10,22,16,30,505.0,41.0,4.5,18.2,117.0,202.56,145.88
2018,10,22,16,45,374.5,32.0,4.4,17.25,76.5,131.46,84.13
2018,10,22,17,0,244.0,23.0,4.3,16.3,36.0,70.59,0.0
2018,10,22,17,15,122.0,11.5,4.15,15.7,18.0,24.89,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,23,6,15,48.0,5.5,1.45,9.95,6.0,0.0,0.0
2018,10,23,6,30,96.0,11.0,1.5,10.6,12.0,22.3,0.0
2018,10,23,6,45,250.0,22.5,1.6,11.25,45.0,74.67,13.92
2018,10,23,7,0,404.0,34.0,1.7,11.9,78.0,144.29,96.69
2018,10,23,7,15,494.5,41.5,1.9,12.6,122.5,204.68,151.56
2018,10,23,7,30,585.0,49.0,2.1,13.3,167.0,274.97,213.74
2018,10,23,7,45,640.0,55.0,2.25,14.0,214.5,338.28,270.11
2018,10,23,8,0,695.0,61.0,2.4,14.7,262.0,404.74,327.52
2018,10,23,8,15,721.5,66.0,2.45,15.15,305.5,461.32,375.5
2018,10,23,8,30,748.0,71.0,2.5,15.6,349.0,518.79,422.45
2018,10,23,8,45,710.5,87.0,2.5,16.1,375.5,552.1,448.29
2018,10,23,9,0,673.0,103.0,2.5,16.6,402.0,578.06,467.45
2018,10,23,9,15,587.0,134.0,2.6,16.95,411.0,580.81,467.95
2018,10,23,9,30,501.0,165.0,2.7,17.3,420.0,570.58,458.23
2018,10,23,9,45,577.0,156.0,2.8,17.65,466.5,637.53,509.52
2018,10,23,10,0,653.0,147.0,2.9,18.0,513.0,713.39,565.65
2018,10,23,10,15,533.5,190.0,3.05,18.25,497.5,675.36,534.19
2018,10,23,10,30,414.0,233.0,3.2,18.5,482.0,634.32,500.61
2018,10,23,10,45,338.5,255.5,3.35,18.75,463.0,589.75,465.61
2018,10,23,11,0,263.0,278.0,3.5,19.0,444.0,553.96,436.5
2018,10,23,11,15,347.0,262.0,3.55,19.0,484.5,614.77,484.43
2018,10,23,11,30,431.0,246.0,3.6,19.0,525.0,689.82,541.34
2018,10,23,11,45,493.0,227.5,3.7,19.0,547.0,727.84,570.65
2018,10,23,12,0,555.0,209.0,3.8,19.0,569.0,763.55,598.39
2018,10,23,12,15,621.0,183.5,3.8,18.9,583.0,797.87,624.79
2018,10,23,12,30,687.0,158.0,3.8,18.8,597.0,823.61,643.63
2018,10,23,12,45,591.0,184.0,3.8,18.75,555.5,757.35,595.56
2018,10,23,13,0,495.0,210.0,3.8,18.7,514.0,687.12,542.69
2018,10,23,13,15,631.5,162.0,3.7,18.9,536.5,744.27,587.9
2018,10,23,13,30,768.0,114.0,3.6,19.1,559.0,782.7,615.5
2018,10,23,13,45,748.0,114.5,3.45,19.25,530.0,748.72,590.48
2018,10,23,14,0,728.0,115.0,3.3,19.4,501.0,709.34,561.93
2018,10,23,14,15,715.5,109.0,3.1,19.5,467.5,666.66,530.7
2018,10,23,14,30,703.0,103.0,2.9,19.6,434.0,622.48,496.98
2018,10,23,14,45,594.5,108.5,2.75,19.7,371.5,527.34,423.16
2018,10,23,15,0,486.0,114.0,2.6,19.8,309.0,434.89,350.29
2018,10,23,15,15,576.5,91.0,2.6,19.8,296.5,440.27,354.29
2018,10,23,15,30,667.0,68.0,2.6,19.8,284.0,430.5,344.53
2018,10,23,15,45,656.5,60.5,2.4,19.4,245.0,381.19,302.16
2018,10,23,16,0,646.0,53.0,2.2,19.0,206.0,329.94,256.74
2018,10,23,16,15,567.5,47.0,2.0,17.95,159.0,260.28,196.71
2018,10,23,16,30,489.0,41.0,1.8,16.9,112.0,196.91,141.12
2018,10,23,16,45,344.0,31.0,1.55,15.85,71.5,122.74,77.34
2018,10,23,17,0,199.0,21.0,1.3,14.8,31.0,60.13,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.35,15.5,21.22,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,6,15,41.0,5.0,1.15,10.15,5.5,0.0,0.0
2018,10,24,6,30,82.0,10.0,1.1,10.6,11.0,19.57,0.0
2018,10,24,6,45,219.5,21.5,1.05,11.1,40.5,67.58,4.2
2018,10,24,7,0,357.0,33.0,1.0,11.6,70.0,131.7,87.51
2018,10,24,7,15,467.0,39.5,1.2,12.4,115.0,193.87,142.96
2018,10,24,7,30,577.0,46.0,1.4,13.2,160.0,268.17,207.54
2018,10,24,7,45,642.0,50.0,1.6,14.0,208.0,331.21,263.33
2018,10,24,8,0,707.0,54.0,1.8,14.8,256.0,401.71,323.7
2018,10,24,8,15,682.5,66.5,1.7,15.5,288.5,442.41,358.05
2018,10,24,8,30,658.0,79.0,1.6,16.2,321.0,477.7,386.29
2018,10,24,8,45,674.5,87.5,1.5,16.9,360.5,529.49,425.72
2018,10,24,9,0,691.0,96.0,1.4,17.6,400.0,580.89,463.03
2018,10,24,9,15,774.5,83.5,1.4,18.35,451.5,651.72,514.65
2018,10,24,9,30,858.0,71.0,1.4,19.1,503.0,723.23,562.67
2018,10,24,9,45,869.0,73.0,1.35,19.85,534.0,763.78,587.11
2018,10,24,10,0,880.0,75.0,1.3,20.6,565.0,802.0,609.7
2018,10,24,10,15,887.5,76.0,1.4,21.2,588.5,833.56,629.54
2018,10,24,10,30,895.0,77.0,1.5,21.8,612.0,862.16,647.35
2018,10,24,10,45,900.0,78.0,1.55,22.45,629.0,885.45,660.84
2018,10,24,11,0,905.0,79.0,1.6,23.1,646.0,905.37,672.14
2018,10,24,11,15,906.5,79.5,1.7,23.55,654.5,918.04,679.88
2018,10,24,11,30,908.0,80.0,1.8,24.0,663.0,927.06,685.39
2018,10,24,11,45,907.5,80.0,1.9,24.45,664.0,929.95,687.0
2018,10,24,12,0,907.0,80.0,2.0,24.9,665.0,929.11,686.34
2018,10,24,12,15,904.5,79.5,2.15,25.2,658.0,922.13,682.67
2018,10,24,12,30,902.0,79.0,2.3,25.5,651.0,911.48,676.64
2018,10,24,12,45,897.5,78.5,2.4,25.8,637.0,895.46,666.62
2018,10,24,13,0,893.0,78.0,2.5,26.1,623.0,875.98,654.35
2018,10,24,13,15,883.5,77.5,2.55,26.15,601.0,848.92,637.2
2018,10,24,13,30,874.0,77.0,2.6,26.2,579.0,818.88,618.0
2018,10,24,13,45,801.0,92.0,2.65,26.25,534.5,759.84,578.48
2018,10,24,14,0,728.0,107.0,2.7,26.3,490.0,698.28,536.65
2018,10,24,14,15,751.5,93.0,2.65,26.05,465.5,669.88,518.12
2018,10,24,14,30,775.0,79.0,2.6,25.8,441.0,640.42,498.41
2018,10,24,14,45,601.5,99.5,2.6,25.6,365.5,520.45,408.31
2018,10,24,15,0,428.0,120.0,2.6,25.4,290.0,405.59,319.95
2018,10,24,15,15,418.5,103.0,2.6,25.4,253.0,359.92,284.42
2018,10,24,15,30,409.0,86.0,2.6,25.4,216.0,314.12,247.43
2018,10,24,15,45,515.0,67.5,2.4,24.55,205.0,323.23,252.28
2018,10,24,16,0,621.0,49.0,2.2,23.7,194.0,314.21,240.16
2018,10,24,16,15,549.5,43.0,2.05,22.8,149.5,248.43,183.86
2018,10,24,16,30,478.0,37.0,1.9,21.9,105.0,188.54,131.75
2018,10,24,16,45,341.0,27.5,1.8,20.95,66.5,117.9,70.89
2018,10,24,17,0,204.0,18.0,1.7,20.0,28.0,57.33,0.0
2018,10,24,17,15,102.0,9.0,1.95,19.45,14.0,19.91,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.15,11.8,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.2,12.2,10.0,18.81,0.0
2018,10,25,6,45,231.5,20.5,1.2,12.65,40.0,68.17,0.0
2018,10,25,7,0,379.0,32.0,1.2,13.1,70.0,135.66,88.47
2018,10,25,7,15,472.0,39.5,1.35,13.75,113.5,194.92,142.67
2018,10,25,7,30,565.0,47.0,1.5,14.4,157.0,264.43,203.61
2018,10,25,7,45,570.0,58.0,1.65,15.05,194.0,311.43,246.99
2018,10,25,8,0,575.0,69.0,1.8,15.7,231.0,357.99,288.29
2018,10,25,8,15,648.5,70.0,1.85,16.55,282.5,427.99,345.97
2018,10,25,8,30,722.0,71.0,1.9,17.4,334.0,501.8,404.66
2018,10,25,8,45,765.0,71.5,1.95,18.3,379.5,563.42,451.95
2018,10,25,9,0,808.0,72.0,2.0,19.2,425.0,626.6,498.82
2018,10,25,9,15,828.5,73.5,2.15,20.1,462.0,676.37,533.95
2018,10,25,9,30,849.0,75.0,2.3,21.0,499.0,725.05,566.65
2018,10,25,9,45,865.0,75.0,2.4,21.95,530.5,761.4,589.58
2018,10,25,10,0,881.0,75.0,2.5,22.9,562.0,801.03,614.58
2018,10,25,10,15,890.0,76.5,2.55,23.55,586.5,834.38,635.22
2018,10,25,10,30,899.0,78.0,2.6,24.2,611.0,864.85,653.75
2018,10,25,10,45,905.0,79.0,2.65,24.9,628.5,889.02,667.78
2018,10,25,11,0,911.0,80.0,2.7,25.6,646.0,909.85,679.57
2018,10,25,11,15,914.5,80.0,2.7,26.0,655.5,923.75,687.18
2018,10,25,11,30,918.0,80.0,2.7,26.4,665.0,934.0,692.51
2018,10,25,11,45,919.5,80.0,2.7,26.85,667.0,938.72,694.18
2018,10,25,12,0,921.0,80.0,2.7,27.3,669.0,939.67,693.55
2018,10,25,12,15,919.0,80.0,2.7,27.55,663.0,933.66,689.05
2018,10,25,12,30,917.0,80.0,2.7,27.8,657.0,923.92,682.3
2018,10,25,12,45,912.0,80.0,2.7,28.1,643.0,907.86,671.39
2018,10,25,13,0,907.0,80.0,2.7,28.4,629.0,888.31,658.32
2018,10,25,13,15,899.5,78.5,2.7,28.5,607.0,861.47,640.96
2018,10,25,13,30,892.0,77.0,2.7,28.6,585.0,831.53,621.55
2018,10,25,13,45,882.0,75.5,2.65,28.75,556.5,796.66,598.28
2018,10,25,14,0,872.0,74.0,2.6,28.9,528.0,759.21,573.16
2018,10,25,14,15,857.5,72.0,2.6,28.8,493.5,715.53,544.32
2018,10,25,14,30,843.0,70.0,2.6,28.7,459.0,674.81,517.19
2018,10,25,14,45,821.5,67.5,2.6,28.6,419.0,622.28,479.8
2018,10,25,15,0,800.0,65.0,2.6,28.5,379.0,569.12,440.23
2018,10,25,15,15,768.5,61.5,2.6,28.5,334.5,508.95,394.01
2018,10,25,15,30,737.0,58.0,2.6,28.5,290.0,449.83,347.05
2018,10,25,15,45,690.5,53.5,2.1,27.3,243.0,384.22,294.15
2018,10,25,16,0,644.0,49.0,1.6,26.1,196.0,322.01,242.15
2018,10,25,16,15,562.0,43.5,1.6,24.75,150.0,252.22,184.29
2018,10,25,16,30,480.0,38.0,1.6,23.4,104.0,189.28,130.8
2018,10,25,16,45,324.5,28.0,1.55,22.0,64.5,114.12,66.58
2018,10,25,17,0,169.0,18.0,1.5,20.6,25.0,45.23,0.0
2018,10,25,17,15,84.5,9.0,1.7,20.05,12.5,8.58,0.0
2018,10,25,17,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,15,28.5,4.0,1.1,11.55,4.0,0.0,0.0
2018,10,26,6,30,57.0,8.0,1.1,12.1,8.0,14.53,0.0
2018,10,26,6,45,219.5,19.5,1.15,12.6,38.0,64.47,0.0
2018,10,26,7,0,382.0,31.0,1.2,13.1,68.0,135.05,86.79
2018,10,26,7,15,485.0,37.0,1.25,13.8,111.5,195.59,142.43
2018,10,26,7,30,588.0,43.0,1.3,14.5,155.0,265.76,203.7
2018,10,26,7,45,549.0,58.0,1.3,15.2,185.0,302.15,238.84
2018,10,26,8,0,510.0,73.0,1.3,15.9,215.0,331.49,266.13
2018,10,26,8,15,565.0,77.5,1.15,16.8,260.0,392.59,315.83
2018,10,26,8,30,620.0,82.0,1.0,17.7,305.0,457.77,366.31
2018,10,26,8,45,531.0,112.5,0.85,18.55,319.5,463.03,368.22
2018,10,26,9,0,442.0,143.0,0.7,19.4,334.0,463.46,365.63
2018,10,26,9,15,518.0,138.5,0.65,20.25,381.0,530.3,414.53
2018,10,26,9,30,594.0,134.0,0.6,21.1,428.0,606.75,467.72
2018,10,26,9,45,667.0,124.0,0.5,21.9,474.0,673.45,511.58
2018,10,26,10,0,740.0,114.0,0.4,22.7,520.0,741.73,553.09
2018,10,26,10,15,781.0,107.5,0.35,23.4,552.5,785.28,577.75
2018,10,26,10,30,822.0,101.0,0.3,24.1,585.0,831.55,603.89
2018,10,26,10,45,824.0,103.5,0.25,24.85,600.5,852.75,613.37
2018,10,26,11,0,826.0,106.0,0.2,25.6,616.0,870.71,621.14
2018,10,26,11,15,820.5,109.5,0.25,26.15,622.5,879.79,625.68
2018,10,26,11,30,815.0,113.0,0.3,26.7,629.0,885.33,628.32
2018,10,26,11,45,839.0,106.0,0.4,27.25,638.0,902.02,639.1
2018,10,26,12,0,863.0,99.0,0.5,27.8,647.0,915.12,647.63
2018,10,26,12,15,867.5,96.0,0.6,28.1,642.5,903.87,641.85
2018,10,26,12,30,872.0,93.0,0.7,28.4,638.0,896.85,639.08
2018,10,26,12,45,863.0,93.0,0.85,28.75,622.0,877.82,629.42
2018,10,26,13,0,854.0,93.0,1.0,29.1,606.0,862.74,622.19
2018,10,26,13,15,851.0,89.5,1.05,29.25,585.5,838.14,607.62
2018,10,26,13,30,848.0,86.0,1.1,29.4,565.0,810.36,591.02
2018,10,26,13,45,828.0,87.0,1.15,29.6,535.0,771.44,566.81
2018,10,26,14,0,808.0,88.0,1.2,29.8,505.0,730.62,541.08
2018,10,26,14,15,794.5,84.0,1.2,29.65,471.0,687.14,513.39
2018,10,26,14,30,781.0,80.0,1.2,29.5,437.0,641.99,483.94
2018,10,26,14,45,758.0,76.5,1.2,29.4,397.5,589.88,447.3
2018,10,26,15,0,735.0,73.0,1.2,29.3,358.0,537.45,409.31
2018,10,26,15,15,677.0,71.5,1.2,29.3,310.0,469.93,358.75
2018,10,26,15,30,619.0,70.0,1.2,29.3,262.0,404.32,308.2
2018,10,26,15,45,555.0,65.0,0.9,28.25,216.0,336.36,254.65
2018,10,26,16,0,491.0,60.0,0.6,27.2,170.0,273.94,203.95
2018,10,26,16,15,444.5,49.5,0.6,26.45,131.0,217.72,157.23
2018,10,26,16,30,398.0,39.0,0.6,25.7,92.0,166.25,113.05
2018,10,26,16,45,277.5,28.5,0.6,24.9,58.0,103.24,57.42
2018,10,26,17,0,157.0,18.0,0.6,24.1,24.0,42.95,0.0
2018,10,26,17,15,78.5,9.0,0.7,23.5,12.0,0.0,0.0
2018,10,26,17,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,6,15,17.0,3.0,1.35,13.05,3.0,0.0,0.0
2018,10,27,6,30,34.0,6.0,1.5,13.5,6.0,9.82,0.0
2018,10,27,6,45,121.0,19.5,1.6,13.9,29.5,46.09,0.0
2018,10,27,7,0,208.0,33.0,1.7,14.3,53.0,95.14,60.54
2018,10,27,7,15,369.0,41.0,1.85,14.95,100.5,165.16,120.33
2018,10,27,7,30,530.0,49.0,2.0,15.6,148.0,253.01,194.07
2018,10,27,7,45,563.0,56.5,2.1,16.25,188.0,305.5,241.41
2018,10,27,8,0,596.0,64.0,2.2,16.9,228.0,360.57,289.44
2018,10,27,8,15,637.0,69.5,2.1,17.7,272.0,419.68,338.4
2018,10,27,8,30,678.0,75.0,2.0,18.5,316.0,481.41,387.39
2018,10,27,8,45,623.0,96.5,1.9,19.35,338.5,505.12,404.58
2018,10,27,9,0,568.0,118.0,1.8,20.2,361.0,521.51,415.16
2018,10,27,9,15,652.0,109.5,1.75,20.95,412.0,595.11,469.78
2018,10,27,9,30,736.0,101.0,1.7,21.7,463.0,672.29,524.35
2018,10,27,9,45,736.0,108.0,1.7,22.5,489.0,706.58,545.4
2018,10,27,10,0,736.0,115.0,1.7,23.3,515.0,738.26,564.65
2018,10,27,10,15,788.0,105.5,1.75,23.95,551.0,787.13,596.26
2018,10,27,10,30,840.0,96.0,1.8,24.6,587.0,839.17,629.32
2018,10,27,10,45,856.0,94.0,1.8,25.2,606.5,867.49,645.59
2018,10,27,11,0,872.0,92.0,1.8,25.8,626.0,885.53,655.18
2018,10,27,11,15,881.0,91.0,1.85,26.4,637.5,902.63,664.83
2018,10,27,11,30,890.0,90.0,1.9,27.0,649.0,916.32,672.31
2018,10,27,11,45,885.5,91.5,1.95,27.6,649.0,917.22,671.56
2018,10,27,12,0,881.0,93.0,2.0,28.2,649.0,914.47,668.71
2018,10,27,12,15,886.0,90.5,2.05,28.5,644.5,911.96,666.98
2018,10,27,12,30,891.0,88.0,2.1,28.8,640.0,905.77,662.98
2018,10,27,12,45,888.0,86.5,2.15,29.05,626.5,890.02,652.99
2018,10,27,13,0,885.0,85.0,2.2,29.3,613.0,870.82,640.88
2018,10,27,13,15,872.5,84.5,2.3,29.3,589.5,841.46,623.06
2018,10,27,13,30,860.0,84.0,2.4,29.3,566.0,809.32,603.26
2018,10,27,13,45,832.0,86.5,2.5,29.25,533.5,772.01,579.79
2018,10,27,14,0,804.0,89.0,2.6,29.2,501.0,726.8,550.49
2018,10,27,14,15,795.0,82.5,2.75,28.95,466.5,683.87,522.94
2018,10,27,14,30,786.0,76.0,2.9,28.7,432.0,638.94,493.22
2018,10,27,14,45,705.0,84.0,3.0,28.45,381.5,564.99,438.84
2018,10,27,15,0,624.0,92.0,3.1,28.2,331.0,493.37,384.87
2018,10,27,15,15,610.0,82.0,3.1,28.2,292.5,443.66,346.11
2018,10,27,15,30,596.0,72.0,3.1,28.2,254.0,393.78,305.81
2018,10,27,15,45,567.0,63.0,3.2,26.95,213.0,338.39,261.28
2018,10,27,16,0,538.0,54.0,3.3,25.7,172.0,284.97,216.4
2018,10,27,16,15,464.5,46.5,3.25,24.6,130.5,220.46,161.83
2018,10,27,16,30,391.0,39.0,3.2,23.5,89.0,163.56,112.69
2018,10,27,16,45,264.5,27.5,3.15,22.4,55.0,98.12,52.79
2018,10,27,17,0,138.0,16.0,3.1,21.3,21.0,37.69,0.0
2018,10,27,17,15,69.0,8.0,3.25,20.6,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
