Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.0,2.6,1.9,4.5,0.0,0.0
2018,12,28,7,30,58.0,8.0,2.8,2.5,9.0,20.99,0.0
2018,12,28,7,45,126.5,22.0,3.0,3.1,32.0,69.84,6.88
2018,12,28,8,0,195.0,36.0,3.2,3.7,55.0,122.75,89.93
2018,12,28,8,15,310.0,45.0,3.3,4.35,92.5,186.42,149.35
2018,12,28,8,30,425.0,54.0,3.4,5.0,130.0,263.71,218.38
2018,12,28,8,45,482.5,59.5,3.45,5.6,165.5,318.79,268.6
2018,12,28,9,0,540.0,65.0,3.5,6.2,201.0,377.75,321.01
2018,12,28,9,15,691.5,56.5,3.65,6.9,258.0,473.86,403.42
2018,12,28,9,30,843.0,48.0,3.8,7.6,315.0,577.9,490.22
2018,12,28,9,45,864.5,49.5,3.95,8.35,348.0,623.73,527.37
2018,12,28,10,0,886.0,51.0,4.1,9.1,381.0,668.41,561.74
2018,12,28,10,15,897.0,52.5,4.1,9.6,407.0,704.21,587.78
2018,12,28,10,30,908.0,54.0,4.1,10.1,433.0,737.62,611.61
2018,12,28,10,45,921.5,54.5,4.1,10.6,454.5,769.01,633.58
2018,12,28,11,0,935.0,55.0,4.1,11.1,476.0,797.67,653.36
2018,12,28,11,15,940.5,55.5,4.15,11.35,489.5,817.08,666.86
2018,12,28,11,30,946.0,56.0,4.2,11.6,503.0,833.14,678.04
2018,12,28,11,45,948.0,57.0,4.2,11.9,509.5,843.55,684.63
2018,12,28,12,0,950.0,58.0,4.2,12.2,516.0,850.36,688.68
2018,12,28,12,15,946.5,59.5,4.15,12.3,514.5,849.73,687.61
2018,12,28,12,30,943.0,61.0,4.1,12.4,513.0,845.46,684.1
2018,12,28,12,45,935.0,62.5,4.05,12.55,504.0,834.03,675.29
2018,12,28,13,0,927.0,64.0,4.0,12.7,495.0,819.19,664.13
2018,12,28,13,15,920.5,62.5,3.95,12.7,478.0,798.43,649.01
2018,12,28,13,30,914.0,61.0,3.9,12.7,461.0,774.5,631.57
2018,12,28,13,45,903.0,59.5,3.85,12.7,437.5,744.26,609.32
2018,12,28,14,0,892.0,58.0,3.8,12.7,414.0,711.39,584.97
2018,12,28,14,15,874.5,56.5,3.5,12.45,384.5,671.72,554.75
2018,12,28,14,30,857.0,55.0,3.2,12.2,355.0,630.3,522.2
2018,12,28,14,45,831.5,52.5,2.9,11.95,319.5,581.26,481.8
2018,12,28,15,0,806.0,50.0,2.6,11.7,284.0,535.72,443.03
2018,12,28,15,15,767.5,47.0,2.6,11.7,245.0,477.9,393.91
2018,12,28,15,30,729.0,44.0,2.6,11.7,206.0,421.29,344.18
2018,12,28,15,45,665.5,39.5,2.0,9.75,164.5,353.57,285.12
2018,12,28,16,0,602.0,35.0,1.4,7.8,123.0,290.27,227.79
2018,12,28,16,15,486.0,29.0,1.45,7.25,85.0,212.4,155.61
2018,12,28,16,30,370.0,23.0,1.5,6.7,47.0,140.28,48.07
2018,12,28,16,45,202.0,13.0,1.5,6.1,24.5,60.39,0.0
2018,12,28,17,0,34.0,3.0,1.5,5.5,2.0,0.0,0.0
2018,12,28,17,15,17.0,1.5,1.55,5.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,7,15,20.5,3.5,1.2,1.85,4.0,0.0,0.0
2018,12,29,7,30,41.0,7.0,1.3,2.6,8.0,16.06,0.0
2018,12,29,7,45,170.0,21.0,1.4,3.3,36.0,80.43,6.0
2018,12,29,8,0,299.0,35.0,1.5,4.0,64.0,155.26,113.18
2018,12,29,8,15,467.5,36.5,1.55,4.6,107.5,238.41,189.42
2018,12,29,8,30,636.0,38.0,1.6,5.2,151.0,333.61,272.8
2018,12,29,8,45,684.5,42.0,1.6,5.8,190.5,391.95,325.47
2018,12,29,9,0,733.0,46.0,1.6,6.4,230.0,453.03,378.65
2018,12,29,9,15,763.0,49.0,1.6,7.1,266.5,504.72,422.26
2018,12,29,9,30,793.0,52.0,1.6,7.8,303.0,556.7,464.42
2018,12,29,9,45,813.0,54.5,1.65,8.45,335.0,601.56,499.9
2018,12,29,10,0,833.0,57.0,1.7,9.1,367.0,640.02,528.94
2018,12,29,10,15,848.0,59.0,1.65,9.55,394.0,677.79,555.4
2018,12,29,10,30,863.0,61.0,1.6,10.0,421.0,713.56,579.79
2018,12,29,10,45,873.0,62.0,1.6,10.45,441.0,742.03,598.84
2018,12,29,11,0,883.0,63.0,1.6,10.9,461.0,767.81,615.79
2018,12,29,11,15,889.0,63.5,1.7,11.25,474.5,786.91,629.07
2018,12,29,11,30,895.0,64.0,1.8,11.6,488.0,802.87,640.17
2018,12,29,11,45,897.0,65.0,1.9,11.95,494.0,812.98,647.14
2018,12,29,12,0,899.0,66.0,2.0,12.3,500.0,819.68,651.81
2018,12,29,12,15,895.0,66.5,2.05,12.55,497.5,817.43,649.96
2018,12,29,12,30,891.0,67.0,2.1,12.8,495.0,811.76,645.87
2018,12,29,12,45,883.5,68.0,2.2,13.0,486.0,800.55,638.44
2018,12,29,13,0,876.0,69.0,2.3,13.2,477.0,786.12,628.75
2018,12,29,13,15,867.0,68.0,2.25,13.25,460.5,764.92,613.38
2018,12,29,13,30,858.0,67.0,2.2,13.3,444.0,740.83,595.97
2018,12,29,13,45,845.0,66.0,2.15,13.3,421.0,716.99,578.85
2018,12,29,14,0,832.0,65.0,2.1,13.3,398.0,684.58,555.22
2018,12,29,14,15,813.0,63.0,1.85,13.1,369.0,644.68,524.91
2018,12,29,14,30,794.0,61.0,1.6,12.9,340.0,603.24,491.99
2018,12,29,14,45,733.0,62.0,1.4,12.7,299.5,538.37,440.01
2018,12,29,15,0,672.0,63.0,1.2,12.5,259.0,478.65,391.06
2018,12,29,15,15,572.0,62.0,1.2,12.5,213.0,395.84,323.53
2018,12,29,15,30,472.0,61.0,1.2,12.5,167.0,319.64,259.82
2018,12,29,15,45,443.5,51.5,0.95,11.4,135.0,273.35,219.17
2018,12,29,16,0,415.0,42.0,0.7,10.3,103.0,228.92,178.49
2018,12,29,16,15,377.5,33.5,0.65,10.15,75.0,184.7,134.66
2018,12,29,16,30,340.0,25.0,0.6,10.0,47.0,138.3,53.79
2018,12,29,16,45,184.0,14.0,0.55,9.9,24.5,57.4,0.0
2018,12,29,17,0,28.0,3.0,0.5,9.8,2.0,0.0,0.0
2018,12,29,17,15,14.0,1.5,0.5,9.7,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,33.5,4.0,1.95,4.7,4.5,0.0,0.0
2018,12,30,7,30,67.0,8.0,2.0,4.8,9.0,22.88,0.0
2018,12,30,7,45,148.5,21.5,2.1,4.95,33.0,74.72,2.88
2018,12,30,8,0,230.0,35.0,2.2,5.1,57.0,132.52,95.98
2018,12,30,8,15,287.0,45.5,2.05,5.35,87.0,177.49,141.1
2018,12,30,8,30,344.0,56.0,1.9,5.6,117.0,228.25,187.77
2018,12,30,8,45,446.5,61.5,1.75,5.8,161.0,302.63,253.26
2018,12,30,9,0,549.0,67.0,1.6,6.0,205.0,383.61,322.86
2018,12,30,9,15,651.5,64.5,1.45,6.4,252.5,462.55,388.71
2018,12,30,9,30,754.0,62.0,1.3,6.8,300.0,544.63,454.71
2018,12,30,9,45,782.5,63.0,1.15,7.15,333.0,592.0,490.88
2018,12,30,10,0,811.0,64.0,1.0,7.5,366.0,638.79,525.26
2018,12,30,10,15,829.5,65.5,0.9,7.85,393.5,678.24,551.84
2018,12,30,10,30,848.0,67.0,0.8,8.2,421.0,715.88,576.38
2018,12,30,10,45,809.5,78.5,0.7,8.55,429.5,720.75,576.56
2018,12,30,11,0,771.0,90.0,0.6,8.9,438.0,720.6,573.55
2018,12,30,11,15,769.5,92.5,0.85,9.35,448.5,734.83,586.05
2018,12,30,11,30,768.0,95.0,1.1,9.8,459.0,746.04,595.93
2018,12,30,11,45,835.0,81.5,1.3,10.3,482.0,790.74,629.11
2018,12,30,12,0,902.0,68.0,1.5,10.8,505.0,825.17,654.3
2018,12,30,12,15,900.0,68.5,1.65,11.25,503.5,824.66,654.15
2018,12,30,12,30,898.0,69.0,1.8,11.7,502.0,820.69,651.96
2018,12,30,12,45,892.0,69.0,1.95,12.1,492.5,809.46,644.69
2018,12,30,13,0,886.0,69.0,2.1,12.5,483.0,794.96,635.08
2018,12,30,13,15,877.5,68.5,2.05,12.75,467.0,774.72,619.99
2018,12,30,13,30,869.0,68.0,2.0,13.0,451.0,751.53,602.85
2018,12,30,13,45,855.0,67.5,2.0,13.25,428.0,727.41,585.44
2018,12,30,14,0,841.0,67.0,2.0,13.5,405.0,694.69,561.56
2018,12,30,14,15,821.0,65.0,1.8,13.4,375.5,653.88,530.79
2018,12,30,14,30,801.0,63.0,1.6,13.3,346.0,611.54,497.48
2018,12,30,14,45,772.0,60.5,1.35,13.2,311.0,561.85,457.04
2018,12,30,15,0,743.0,58.0,1.1,13.1,276.0,511.92,415.52
2018,12,30,15,15,681.0,56.0,1.1,13.1,235.0,444.97,361.01
2018,12,30,15,30,619.0,54.0,1.1,13.1,194.0,384.72,310.19
2018,12,30,15,45,459.5,51.0,1.05,11.6,143.5,280.84,225.03
2018,12,30,16,0,300.0,48.0,1.0,10.1,93.0,189.34,148.61
2018,12,30,16,15,248.0,37.0,1.05,9.55,66.0,143.85,106.23
2018,12,30,16,30,196.0,26.0,1.1,9.0,39.0,98.65,42.61
2018,12,30,16,45,110.0,15.0,1.15,8.5,21.0,40.86,0.0
2018,12,30,17,0,24.0,4.0,1.2,8.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.25,7.8,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.5,5.5,4.85,3.55,6.5,0.0,0.0
2018,12,31,7,30,161.0,11.0,4.9,3.9,13.0,46.93,0.0
2018,12,31,7,45,318.0,19.0,4.95,4.25,43.0,116.85,4.48
2018,12,31,8,0,475.0,27.0,5.0,4.6,73.0,201.01,145.54
2018,12,31,8,15,512.5,35.5,5.15,5.25,107.5,249.74,199.14
2018,12,31,8,30,550.0,44.0,5.3,5.9,142.0,305.0,252.19
2018,12,31,8,45,673.0,42.0,5.4,6.5,191.0,385.09,324.56
2018,12,31,9,0,796.0,40.0,5.5,7.1,240.0,473.32,402.65
2018,12,31,9,15,825.0,43.5,5.75,7.7,278.5,527.34,450.82
2018,12,31,9,30,854.0,47.0,6.0,8.3,317.0,581.51,497.73
2018,12,31,9,45,873.0,49.5,6.2,8.9,350.5,627.72,536.74
2018,12,31,10,0,892.0,52.0,6.4,9.5,384.0,672.59,572.56
2018,12,31,10,15,906.5,53.5,6.4,9.9,412.0,711.34,602.03
2018,12,31,10,30,921.0,55.0,6.4,10.3,440.0,747.88,629.36
2018,12,31,10,45,930.5,56.5,6.45,10.7,461.5,778.2,651.65
2018,12,31,11,0,940.0,58.0,6.5,11.1,483.0,805.59,671.53
2018,12,31,11,15,945.0,59.0,6.45,11.35,497.0,825.69,685.66
2018,12,31,11,30,950.0,60.0,6.4,11.6,511.0,842.41,697.2
2018,12,31,11,45,951.5,61.0,6.35,11.85,517.5,852.8,703.94
2018,12,31,12,0,953.0,62.0,6.3,12.1,524.0,859.58,708.04
2018,12,31,12,15,950.5,62.5,6.25,12.2,522.5,858.81,706.89
2018,12,31,12,30,948.0,63.0,6.2,12.3,521.0,854.39,703.14
2018,12,31,12,45,941.0,64.0,6.15,12.4,512.0,843.39,694.5
2018,12,31,13,0,934.0,65.0,6.1,12.5,503.0,828.94,683.38
2018,12,31,13,15,927.0,64.0,6.1,12.5,486.5,808.61,668.31
2018,12,31,13,30,920.0,63.0,6.1,12.5,470.0,785.1,650.83
2018,12,31,13,45,908.0,62.0,6.05,12.55,446.5,754.87,627.76
2018,12,31,14,0,896.0,61.0,6.0,12.6,423.0,722.02,602.57
2018,12,31,14,15,878.5,59.0,5.8,12.4,393.0,681.76,571.36
2018,12,31,14,30,861.0,57.0,5.6,12.2,363.0,639.7,537.98
2018,12,31,14,45,836.0,55.0,5.4,12.0,328.0,596.03,501.09
2018,12,31,15,0,811.0,53.0,5.2,11.8,293.0,546.7,458.83
2018,12,31,15,15,773.0,50.0,5.2,11.8,253.5,488.82,408.53
2018,12,31,15,30,735.0,47.0,5.2,11.8,214.0,432.03,357.64
2018,12,31,15,45,442.0,45.5,3.0,11.55,140.5,267.64,217.08
2018,12,31,16,0,149.0,44.0,0.8,11.3,67.0,116.42,90.15
2018,12,31,16,15,107.5,34.5,0.8,10.95,48.5,84.56,61.33
2018,12,31,16,30,66.0,25.0,0.8,10.6,30.0,54.34,23.92
2018,12,31,16,45,39.0,13.0,0.85,10.2,15.5,21.88,0.0
2018,12,31,17,0,12.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,12,31,17,15,6.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
